Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,406.96,327.55
2016,1,11,15,0,146.0,210.0,0.8,12.0,278.0,319.75,258.31
2016,1,11,15,15,463.5,145.0,0.75,12.0,336.5,446.98,362.85
2016,1,11,15,30,781.0,80.0,0.7,12.0,395.0,537.15,431.87
2016,1,11,15,45,750.0,75.5,0.65,12.0,350.5,483.35,387.53
2016,1,11,16,0,719.0,71.0,0.6,12.0,306.0,431.9,345.29
2016,1,11,16,15,671.5,65.5,0.55,11.5,258.0,371.58,295.43
2016,1,11,16,30,624.0,60.0,0.5,11.0,210.0,314.26,246.37
2016,1,11,16,45,553.5,51.5,0.45,10.5,162.5,249.5,190.37
2016,1,11,17,0,483.0,43.0,0.4,10.0,115.0,191.06,138.76
2016,1,11,17,15,354.5,31.5,0.45,9.5,73.0,123.33,80.46
2016,1,11,17,30,226.0,20.0,0.5,9.0,31.0,64.51,0.13
2016,1,11,17,45,113.0,10.0,0.55,9.0,15.5,23.36,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,14.5,2.2,4.0,33.5,52.02,0.0
2016,1,12,8,0,406.0,29.0,2.5,5.0,67.0,128.52,82.3
2016,1,12,8,15,505.5,37.5,2.4,5.5,114.0,186.81,137.52
2016,1,12,8,30,605.0,46.0,2.3,6.0,161.0,253.54,197.82
2016,1,12,8,45,665.0,51.5,2.25,7.0,210.5,313.46,252.44
2016,1,12,9,0,725.0,57.0,2.2,8.0,260.0,377.98,309.3
2016,1,12,9,15,763.0,61.5,2.15,9.0,307.5,435.18,358.4
2016,1,12,9,30,801.0,66.0,2.1,10.0,355.0,493.99,406.79
2016,1,12,9,45,828.0,68.5,2.05,11.0,398.5,545.62,447.69
2016,1,12,10,0,855.0,71.0,2.0,12.0,442.0,597.09,486.85
2016,1,12,10,15,873.0,73.5,1.85,12.5,479.5,642.37,520.16
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,682.57,548.54
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,719.74,571.45
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,754.6,592.07
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.5,783.56,609.7
2016,1,12,11,30,934.0,82.0,1.2,15.0,626.0,809.57,624.92
2016,1,12,11,45,941.0,81.5,1.1,15.5,641.5,829.01,634.82
2016,1,12,12,0,948.0,81.0,1.0,16.0,657.0,845.13,642.4
2016,1,12,12,15,950.0,81.5,0.95,16.0,664.0,854.95,647.69
2016,1,12,12,30,952.0,82.0,0.9,16.0,671.0,861.16,650.73
2016,1,12,12,45,951.5,82.0,0.85,16.5,669.0,861.16,648.56
2016,1,12,13,0,951.0,82.0,0.8,17.0,667.0,857.51,644.19
2016,1,12,13,15,947.5,81.5,0.75,17.0,656.5,847.28,636.83
2016,1,12,13,30,944.0,81.0,0.7,17.0,646.0,833.52,627.34
2016,1,12,13,45,937.0,80.0,0.65,17.0,627.5,813.06,613.51
2016,1,12,14,0,930.0,79.0,0.6,17.0,609.0,789.39,597.68
2016,1,12,14,15,920.5,77.5,0.55,17.0,582.5,760.27,578.22
2016,1,12,14,30,911.0,76.0,0.5,17.0,556.0,728.37,556.87
2016,1,12,14,45,895.0,74.5,0.45,17.0,522.0,689.54,530.62
2016,1,12,15,0,879.0,73.0,0.4,17.0,488.0,648.77,501.58
2016,1,12,15,15,858.5,70.5,0.35,16.5,448.0,605.6,470.54
2016,1,12,15,30,838.0,68.0,0.3,16.0,408.0,557.97,435.43
2016,1,12,15,45,808.0,64.5,0.3,16.0,363.0,503.49,393.88
2016,1,12,16,0,778.0,61.0,0.3,16.0,318.0,449.41,351.2
2016,1,12,16,15,733.5,56.5,0.45,15.0,269.5,388.71,304.06
2016,1,12,16,30,689.0,52.0,0.6,14.0,221.0,330.54,256.3
2016,1,12,16,45,619.0,45.5,0.75,13.5,171.5,264.67,200.15
2016,1,12,17,0,549.0,39.0,0.9,13.0,122.0,204.81,147.47
2016,1,12,17,15,423.0,29.0,1.0,12.0,78.5,137.18,89.14
2016,1,12,17,30,297.0,19.0,1.1,11.0,35.0,76.77,9.22
2016,1,12,17,45,148.5,9.5,1.2,10.5,17.5,27.42,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,15.0,1.9,5.0,33.0,50.66,0.0
2016,1,13,8,0,384.0,30.0,2.2,6.0,66.0,124.55,79.74
2016,1,13,8,15,485.0,39.0,2.15,6.5,113.0,182.68,134.16
2016,1,13,8,30,586.0,48.0,2.1,7.0,160.0,251.13,195.39
2016,1,13,8,45,647.5,54.0,2.05,8.0,209.5,311.06,249.55
2016,1,13,9,0,709.0,60.0,2.0,9.0,259.0,374.41,305.04
2016,1,13,9,15,748.0,64.5,2.1,10.0,306.5,431.48,354.05
2016,1,13,9,30,787.0,69.0,2.2,11.0,354.0,490.27,402.67
2016,1,13,9,45,719.0,86.0,2.35,12.0,370.0,506.32,415.79
2016,1,13,10,0,651.0,103.0,2.5,13.0,386.0,513.3,420.82
2016,1,13,10,15,764.5,91.5,2.6,13.5,451.0,594.3,484.97
2016,1,13,10,30,878.0,80.0,2.7,14.0,516.0,682.69,552.65
2016,1,13,10,45,890.5,82.0,2.8,14.5,547.0,720.07,578.55
2016,1,13,11,0,903.0,84.0,2.9,15.0,578.0,751.04,599.58
2016,1,13,11,15,912.0,85.5,2.95,15.0,601.5,780.17,620.04
2016,1,13,11,30,921.0,87.0,3.0,15.0,625.0,806.41,638.4
2016,1,13,11,45,925.5,88.0,3.05,15.5,640.5,825.51,650.44
2016,1,13,12,0,930.0,89.0,3.1,16.0,656.0,841.28,660.18
2016,1,13,12,15,932.5,89.0,3.05,16.0,663.0,850.89,666.26
2016,1,13,12,30,935.0,89.0,3.0,16.0,670.0,856.97,670.0
2016,1,13,12,45,934.0,89.0,3.0,16.0,668.0,856.65,669.69
2016,1,13,13,0,933.0,89.0,3.0,16.0,666.0,852.74,667.06
2016,1,13,13,15,930.0,88.5,2.95,16.0,656.0,843.11,660.2
2016,1,13,13,30,927.0,88.0,2.9,16.0,646.0,830.01,651.05
2016,1,13,13,45,920.0,87.0,2.9,16.0,627.5,809.87,637.3
2016,1,13,14,0,913.0,86.0,2.9,16.0,609.0,786.56,621.38
2016,1,13,14,15,903.0,84.5,2.85,16.0,582.5,757.49,601.0
2016,1,13,14,30,893.0,83.0,2.8,16.0,556.0,729.65,581.52
2016,1,13,14,45,878.5,81.0,2.75,16.0,522.5,691.54,554.35
2016,1,13,15,0,864.0,79.0,2.7,16.0,489.0,651.42,523.9
2016,1,13,15,15,843.0,76.0,2.4,15.5,449.0,604.47,487.4
2016,1,13,15,30,822.0,73.0,2.1,15.0,409.0,556.53,449.29
2016,1,13,15,45,790.5,69.5,1.85,15.0,364.0,501.82,404.41
2016,1,13,16,0,759.0,66.0,1.6,15.0,319.0,447.66,358.89
2016,1,13,16,15,714.0,61.0,1.5,14.0,270.5,386.9,308.72
2016,1,13,16,30,669.0,56.0,1.4,13.0,222.0,328.74,258.84
2016,1,13,16,45,597.0,49.0,1.3,12.0,173.0,264.12,202.65
2016,1,13,17,0,525.0,42.0,1.2,11.0,124.0,204.31,149.53
2016,1,13,17,15,400.5,31.5,1.2,10.5,80.5,135.63,89.94
2016,1,13,17,30,276.0,21.0,1.2,10.0,37.0,76.13,16.22
2016,1,13,17,45,138.0,10.5,1.25,10.0,18.5,27.4,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,12.0,1.5,9.0,12.0,11.58,0.0
2016,1,14,8,0,0.0,24.0,1.7,10.0,24.0,23.18,12.7
2016,1,14,8,15,0.0,42.0,1.65,10.5,42.0,41.44,29.34
2016,1,14,8,30,0.0,60.0,1.6,11.0,60.0,59.6,45.32
2016,1,14,8,45,0.0,79.5,1.6,11.5,79.5,79.32,62.4
2016,1,14,9,0,0.0,99.0,1.6,12.0,99.0,99.02,79.14
2016,1,14,9,15,5.0,115.5,1.8,13.0,117.5,117.86,94.69
2016,1,14,9,30,10.0,132.0,2.0,14.0,136.0,137.2,110.38
2016,1,14,9,45,9.5,144.0,2.25,15.0,148.0,149.13,119.63
2016,1,14,10,0,9.0,156.0,2.5,16.0,160.0,161.09,128.73
2016,1,14,10,15,11.0,169.0,2.65,16.5,174.0,175.71,140.16
2016,1,14,10,30,13.0,182.0,2.8,17.0,188.0,190.5,151.61
2016,1,14,10,45,176.5,207.0,3.0,17.5,303.5,344.84,278.06
2016,1,14,11,0,340.0,232.0,3.2,18.0,419.0,503.14,402.39
2016,1,14,11,15,186.5,235.5,3.3,18.0,339.0,392.16,313.08
2016,1,14,11,30,33.0,239.0,3.4,18.0,259.0,273.81,216.39
2016,1,14,11,45,453.0,170.0,3.5,18.5,447.0,551.81,442.84
2016,1,14,12,0,873.0,101.0,3.6,19.0,635.0,815.73,639.19
2016,1,14,12,15,875.5,101.5,3.65,19.0,642.0,825.62,644.26
2016,1,14,12,30,878.0,102.0,3.7,19.0,649.0,832.15,648.93
2016,1,14,12,45,618.5,186.0,3.75,19.0,570.5,718.36,565.1
2016,1,14,13,0,359.0,270.0,3.8,19.0,492.0,588.26,463.19
2016,1,14,13,15,290.5,277.5,3.8,19.0,455.5,539.51,425.72
2016,1,14,13,30,222.0,285.0,3.8,19.0,419.0,482.36,381.19
2016,1,14,13,45,286.5,265.0,3.8,19.0,433.0,515.02,408.18
2016,1,14,14,0,351.0,245.0,3.8,19.0,447.0,535.98,425.87
2016,1,14,14,15,244.5,245.5,3.65,19.0,383.5,451.04,358.73
2016,1,14,14,30,138.0,246.0,3.5,19.0,320.0,362.84,288.55
2016,1,14,14,45,473.0,167.0,3.4,19.0,397.0,512.92,412.17
2016,1,14,15,0,808.0,88.0,3.3,19.0,474.0,627.46,502.99
2016,1,14,15,15,692.0,101.5,3.15,18.5,413.0,544.83,438.09
2016,1,14,15,30,576.0,115.0,3.0,18.0,352.0,466.0,376.06
2016,1,14,15,45,646.0,93.0,2.85,18.0,331.5,454.92,366.55
2016,1,14,16,0,716.0,71.0,2.7,18.0,311.0,435.71,349.0
2016,1,14,16,15,670.5,65.5,2.45,17.0,264.0,376.07,299.36
2016,1,14,16,30,625.0,60.0,2.2,16.0,217.0,319.24,250.61
2016,1,14,16,45,558.0,52.0,2.0,15.5,169.5,255.61,195.12
2016,1,14,17,0,491.0,44.0,1.8,15.0,122.0,197.94,143.92
2016,1,14,17,15,370.0,33.0,1.8,14.5,79.5,131.0,86.7
2016,1,14,17,30,249.0,22.0,1.8,14.0,37.0,73.3,20.67
2016,1,14,17,45,124.5,11.0,1.8,14.0,18.5,26.47,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,238.5,13.5,3.55,7.0,36.0,55.98,0.0
2016,1,15,8,0,477.0,27.0,3.9,8.0,72.0,139.34,87.86
2016,1,15,8,15,575.0,34.5,3.85,8.5,121.0,200.35,145.54
2016,1,15,8,30,673.0,42.0,3.8,9.0,170.0,271.1,209.53
2016,1,15,8,45,731.5,46.0,3.8,10.0,221.5,332.35,265.65
2016,1,15,9,0,790.0,50.0,3.8,11.0,273.0,397.98,323.82
2016,1,15,9,15,825.5,53.5,3.8,11.5,321.5,456.12,374.85
2016,1,15,9,30,861.0,57.0,3.8,12.0,370.0,513.0,423.17
2016,1,15,9,45,887.0,58.5,3.85,13.0,414.5,565.4,465.6
2016,1,15,10,0,913.0,60.0,3.9,14.0,459.0,617.49,506.27
2016,1,15,10,15,929.0,62.0,3.75,14.5,497.5,663.12,540.96
2016,1,15,10,30,945.0,64.0,3.6,15.0,536.0,706.99,572.35
2016,1,15,10,45,958.0,64.5,3.5,16.0,567.5,745.0,596.75
2016,1,15,11,0,971.0,65.0,3.4,17.0,599.0,780.52,618.84
2016,1,15,11,15,978.0,66.0,3.2,17.0,623.0,809.4,637.56
2016,1,15,11,30,985.0,67.0,3.0,17.0,647.0,835.08,653.78
2016,1,15,11,45,986.0,69.5,2.85,17.5,662.5,854.41,664.39
2016,1,15,12,0,987.0,72.0,2.7,18.0,678.0,870.08,672.39
2016,1,15,12,15,988.0,72.0,2.55,18.0,684.5,879.16,677.05
2016,1,15,12,30,989.0,72.0,2.4,18.0,691.0,884.47,679.2
2016,1,15,12,45,987.5,72.0,2.25,18.5,689.0,883.96,676.14
2016,1,15,13,0,986.0,72.0,2.1,19.0,687.0,879.64,670.63
2016,1,15,13,15,982.5,71.5,1.95,19.0,676.5,869.39,662.46
2016,1,15,13,30,979.0,71.0,1.8,19.0,666.0,855.46,651.92
2016,1,15,13,45,971.5,70.5,1.65,19.0,647.0,834.84,636.92
2016,1,15,14,0,964.0,70.0,1.5,19.0,628.0,810.87,619.74
2016,1,15,14,15,954.5,69.0,1.35,19.0,601.0,781.68,599.02
2016,1,15,14,30,945.0,68.0,1.2,19.0,574.0,749.57,576.3
2016,1,15,14,45,929.0,67.0,1.1,19.0,539.5,710.35,549.1
2016,1,15,15,0,913.0,66.0,1.0,19.0,505.0,669.04,519.81
2016,1,15,15,15,893.0,64.0,0.85,18.5,464.5,622.35,485.22
2016,1,15,15,30,873.0,62.0,0.7,18.0,424.0,574.46,448.9
2016,1,15,15,45,842.5,59.5,0.6,18.0,378.0,519.55,406.05
2016,1,15,16,0,812.0,57.0,0.5,18.0,332.0,467.32,363.98
2016,1,15,16,15,770.0,53.0,0.35,17.5,283.0,406.43,314.42
2016,1,15,16,30,728.0,49.0,0.2,17.0,234.0,347.76,265.07
2016,1,15,16,45,658.5,43.5,0.1,17.0,183.5,280.69,208.13
2016,1,15,17,0,589.0,38.0,0.0,17.0,133.0,219.53,155.15
2016,1,15,17,15,468.5,29.0,0.15,16.5,87.5,149.24,96.55
2016,1,15,17,30,348.0,20.0,0.3,16.0,42.0,89.03,30.01
2016,1,15,17,45,174.0,10.0,0.5,15.5,21.0,32.06,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,1.8,7.5,6.0,5.78,0.0
2016,1,16,8,0,0.0,12.0,2.1,8.0,12.0,11.57,3.62
2016,1,16,8,15,0.0,22.0,2.35,8.0,22.0,21.23,12.48
2016,1,16,8,30,0.0,32.0,2.6,8.0,32.0,30.89,21.15
2016,1,16,8,45,0.0,42.0,2.85,8.5,42.0,40.56,29.7
2016,1,16,9,0,0.0,52.0,3.1,9.0,52.0,50.24,38.12
2016,1,16,9,15,0.0,62.0,3.05,9.5,62.0,59.92,46.41
2016,1,16,9,30,0.0,72.0,3.0,10.0,72.0,69.65,54.61
2016,1,16,9,45,0.0,43.0,3.0,10.5,43.0,41.53,30.25
2016,1,16,10,0,0.0,14.0,3.0,11.0,14.0,13.51,6.01
2016,1,16,10,15,22.5,111.5,2.95,11.0,122.5,126.52,102.71
2016,1,16,10,30,45.0,209.0,2.9,11.0,231.0,247.6,202.9
2016,1,16,10,45,22.5,154.0,2.9,11.5,165.0,172.53,139.92
2016,1,16,11,0,0.0,99.0,2.9,12.0,99.0,96.05,75.46
2016,1,16,11,15,22.0,175.0,2.8,12.0,188.0,195.27,158.15
2016,1,16,11,30,44.0,251.0,2.7,12.0,277.0,295.44,239.05
2016,1,16,11,45,22.0,207.5,2.6,12.5,220.5,223.85,180.04
2016,1,16,12,0,0.0,164.0,2.5,13.0,164.0,161.47,128.4
2016,1,16,12,15,9.0,198.5,2.2,13.0,204.5,204.2,163.35
2016,1,16,12,30,18.0,233.0,1.9,13.0,245.0,247.55,198.01
2016,1,16,12,45,115.0,266.0,1.6,13.5,338.5,379.27,303.45
2016,1,16,13,0,212.0,299.0,1.3,14.0,432.0,494.3,390.67
2016,1,16,13,15,415.5,240.0,1.55,14.0,495.0,607.35,480.64
2016,1,16,13,30,619.0,181.0,1.8,14.0,558.0,702.29,555.77
2016,1,16,13,45,759.5,134.5,2.1,14.5,584.5,751.65,594.08
2016,1,16,14,0,900.0,88.0,2.4,15.0,611.0,785.07,619.51
2016,1,16,14,15,890.5,86.5,2.9,15.0,585.5,756.74,602.6
2016,1,16,14,30,881.0,85.0,3.4,15.0,560.0,729.68,586.24
2016,1,16,14,45,860.0,85.0,3.95,15.0,525.5,689.76,559.57
2016,1,16,15,0,839.0,85.0,4.5,15.0,491.0,648.21,529.74
2016,1,16,15,15,818.0,82.5,4.75,14.5,452.0,602.59,495.48
2016,1,16,15,30,797.0,80.0,5.0,14.0,413.0,556.01,459.17
2016,1,16,15,45,742.5,81.0,5.3,13.5,365.5,496.43,410.95
2016,1,16,16,0,688.0,82.0,5.6,13.0,318.0,437.78,361.97
2016,1,16,16,15,640.5,76.0,5.85,12.0,270.0,377.64,310.86
2016,1,16,16,30,593.0,70.0,6.1,11.0,222.0,320.5,260.53
2016,1,16,16,45,503.0,63.0,6.45,10.5,173.0,251.04,198.88
2016,1,16,17,0,413.0,56.0,6.8,10.0,124.0,189.68,143.88
2016,1,16,17,15,299.5,41.5,6.8,9.0,81.5,124.49,87.08
2016,1,16,17,30,186.0,27.0,6.8,8.0,39.0,68.77,28.65
2016,1,16,17,45,93.0,13.5,6.8,7.5,19.5,25.36,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,224.5,14.0,1.5,1.5,35.5,54.67,0.0
2016,1,17,8,0,449.0,28.0,1.7,2.0,71.0,134.07,86.96
2016,1,17,8,15,545.5,35.5,1.7,2.5,119.0,193.35,143.3
2016,1,17,8,30,642.0,43.0,1.7,3.0,167.0,262.21,206.15
2016,1,17,8,45,699.5,48.0,1.7,4.0,217.5,322.79,261.86
2016,1,17,9,0,757.0,53.0,1.7,5.0,268.0,387.76,319.53
2016,1,17,9,15,792.5,57.0,1.65,5.5,316.0,445.15,369.59
2016,1,17,9,30,828.0,61.0,1.6,6.0,364.0,503.91,418.8
2016,1,17,9,45,849.0,64.5,1.6,7.0,407.5,554.95,459.51
2016,1,17,10,0,870.0,68.0,1.6,8.0,451.0,602.3,495.87
2016,1,17,10,15,887.0,70.0,1.55,8.5,489.0,647.22,529.61
2016,1,17,10,30,904.0,72.0,1.5,9.0,527.0,690.59,560.59
2016,1,17,10,45,913.0,75.0,1.45,9.5,558.0,727.67,584.9
2016,1,17,11,0,922.0,78.0,1.4,10.0,589.0,762.17,606.96
2016,1,17,11,15,930.0,79.0,1.4,10.0,612.5,790.88,626.26
2016,1,17,11,30,938.0,80.0,1.4,10.0,636.0,816.6,643.43
2016,1,17,11,45,938.5,82.5,1.45,10.5,651.0,834.97,654.86
2016,1,17,12,0,939.0,85.0,1.5,11.0,666.0,849.82,663.98
2016,1,17,12,15,940.5,85.5,1.5,11.0,673.0,859.66,670.33
2016,1,17,12,30,942.0,86.0,1.5,11.0,680.0,865.91,674.36
2016,1,17,12,45,938.0,87.0,1.5,11.5,677.5,864.62,672.13
2016,1,17,13,0,934.0,88.0,1.5,12.0,675.0,859.72,667.63
2016,1,17,13,15,761.0,139.5,1.55,12.0,613.5,779.64,612.15
2016,1,17,13,30,588.0,191.0,1.6,12.0,552.0,686.78,544.56
2016,1,17,13,45,593.0,183.0,1.7,12.0,538.0,673.11,536.73
2016,1,17,14,0,598.0,175.0,1.8,12.0,524.0,660.1,528.35
2016,1,17,14,15,653.0,149.5,1.85,12.0,516.0,659.97,530.3
2016,1,17,14,30,708.0,124.0,1.9,12.0,508.0,654.28,527.83
2016,1,17,14,45,780.5,103.0,2.0,12.0,502.5,657.36,532.04
2016,1,17,15,0,853.0,82.0,2.1,12.0,497.0,656.07,532.34
2016,1,17,15,15,738.5,94.0,2.0,11.5,433.0,570.22,465.55
2016,1,17,15,30,624.0,106.0,1.9,11.0,369.0,488.48,401.08
2016,1,17,15,45,585.5,103.5,1.85,11.0,329.0,438.62,360.52
2016,1,17,16,0,547.0,101.0,1.8,11.0,289.0,390.27,320.01
2016,1,17,16,15,517.5,89.0,1.6,10.5,246.5,338.08,275.72
2016,1,17,16,30,488.0,77.0,1.4,10.0,204.0,287.52,231.53
2016,1,17,16,45,432.5,65.5,1.2,9.5,160.5,230.39,181.23
2016,1,17,17,0,377.0,54.0,1.0,9.0,117.0,178.22,134.5
2016,1,17,17,15,291.0,39.5,1.0,8.5,78.0,120.7,84.29
2016,1,17,17,30,205.0,25.0,1.0,8.0,39.0,71.13,32.38
2016,1,17,17,45,102.5,12.5,1.0,7.5,19.5,25.83,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,186.0,16.0,2.65,3.0,34.0,50.62,0.0
2016,1,18,8,0,372.0,32.0,3.0,4.0,68.0,123.4,80.88
2016,1,18,8,15,472.5,41.5,2.85,4.5,115.0,181.57,135.02
2016,1,18,8,30,573.0,51.0,2.7,5.0,162.0,250.08,196.8
2016,1,18,8,45,634.0,57.5,2.55,6.0,212.0,310.15,251.54
2016,1,18,9,0,695.0,64.0,2.4,7.0,262.0,375.18,308.8
2016,1,18,9,15,734.5,68.5,2.3,7.5,310.0,430.73,357.25
2016,1,18,9,30,774.0,73.0,2.2,8.0,358.0,489.74,406.68
2016,1,18,9,45,800.0,76.5,2.1,9.0,402.0,541.52,447.76
2016,1,18,10,0,826.0,80.0,2.0,10.0,446.0,593.16,487.04
2016,1,18,10,15,845.5,83.0,1.9,10.0,484.5,639.65,522.7
2016,1,18,10,30,865.0,86.0,1.8,10.0,523.0,684.85,556.33
2016,1,18,10,45,878.0,88.0,1.75,10.5,554.5,722.78,581.86
2016,1,18,11,0,891.0,90.0,1.7,11.0,586.0,758.47,605.03
2016,1,18,11,15,900.5,91.5,1.6,11.5,610.5,788.47,623.26
2016,1,18,11,30,910.0,93.0,1.5,12.0,635.0,811.1,635.98
2016,1,18,11,45,920.0,92.0,1.45,12.5,652.0,832.64,648.44
2016,1,18,12,0,930.0,91.0,1.4,13.0,669.0,851.01,658.63
2016,1,18,12,15,933.0,91.5,1.25,13.0,677.0,862.08,663.63
2016,1,18,12,30,936.0,92.0,1.1,13.0,685.0,869.6,666.19
2016,1,18,12,45,936.5,91.5,1.0,13.5,684.0,870.35,663.74
2016,1,18,13,0,937.0,91.0,0.9,14.0,683.0,867.48,659.01
2016,1,18,13,15,934.0,90.5,0.85,14.0,673.5,858.17,652.18
2016,1,18,13,30,931.0,90.0,0.8,14.0,664.0,845.34,643.2
2016,1,18,13,45,924.5,89.5,0.8,14.0,645.5,826.33,631.05
2016,1,18,14,0,918.0,89.0,0.8,14.0,627.0,804.09,616.83
2016,1,18,14,15,908.0,87.5,0.85,14.0,601.0,775.05,598.7
2016,1,18,14,30,898.0,86.0,0.9,14.0,575.0,747.24,581.33
2016,1,18,14,45,887.0,82.5,1.0,14.0,542.0,709.7,557.42
2016,1,18,15,0,876.0,79.0,1.1,14.0,509.0,669.88,530.55
2016,1,18,15,15,856.0,76.5,1.1,13.5,469.0,623.55,497.15
2016,1,18,15,30,836.0,74.0,1.1,13.0,429.0,576.07,461.84
2016,1,18,15,45,806.5,70.5,1.15,13.0,383.5,521.51,419.46
2016,1,18,16,0,777.0,67.0,1.2,13.0,338.0,467.27,375.8
2016,1,18,16,15,734.5,62.5,1.15,12.0,289.0,406.77,326.44
2016,1,18,16,30,692.0,58.0,1.1,11.0,240.0,348.56,276.99
2016,1,18,16,45,625.0,51.5,1.05,10.5,190.0,283.97,220.57
2016,1,18,17,0,558.0,45.0,1.0,10.0,140.0,223.7,166.67
2016,1,18,17,15,442.5,35.0,1.05,9.5,94.0,154.23,106.45
2016,1,18,17,30,327.0,25.0,1.1,9.0,48.0,95.1,46.37
2016,1,18,17,45,163.5,12.5,1.2,8.5,24.0,34.23,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,158.0,17.5,2.3,6.5,33.0,47.69,0.0
2016,1,19,8,0,316.0,35.0,2.3,7.0,66.0,114.12,74.81
2016,1,19,8,15,417.0,45.5,2.35,7.5,112.0,170.68,126.13
2016,1,19,8,30,518.0,56.0,2.4,8.0,158.0,237.64,185.46
2016,1,19,8,45,334.5,85.5,2.45,8.5,158.0,226.57,183.73
2016,1,19,9,0,151.0,115.0,2.5,9.0,158.0,188.47,155.31
2016,1,19,9,15,440.5,97.5,2.95,10.0,254.0,322.78,268.28
2016,1,19,9,30,730.0,80.0,3.4,11.0,350.0,476.79,395.17
2016,1,19,9,45,765.0,82.0,3.9,12.0,394.5,528.51,437.49
2016,1,19,10,0,800.0,84.0,4.4,13.0,439.0,582.7,481.43
2016,1,19,10,15,460.0,156.5,4.75,13.5,364.5,473.96,391.45
2016,1,19,10,30,120.0,229.0,5.1,14.0,290.0,327.06,266.93
2016,1,19,10,45,118.0,244.5,5.45,15.0,308.0,346.11,281.38
2016,1,19,11,0,116.0,260.0,5.8,16.0,326.0,357.12,288.93
2016,1,19,11,15,208.5,263.5,5.85,16.5,386.5,440.66,356.65
2016,1,19,11,30,301.0,267.0,5.9,17.0,447.0,528.36,426.19
2016,1,19,11,45,294.0,277.5,5.95,17.5,457.0,539.47,433.24
2016,1,19,12,0,287.0,288.0,6.0,18.0,467.0,549.29,439.48
2016,1,19,12,15,316.5,284.0,5.95,18.0,484.0,571.31,456.96
2016,1,19,12,30,346.0,280.0,5.9,18.0,501.0,592.5,473.72
2016,1,19,12,45,350.0,279.0,5.9,18.5,501.5,595.02,474.77
2016,1,19,13,0,354.0,278.0,5.9,19.0,502.0,596.16,474.87
2016,1,19,13,15,390.0,264.0,5.7,19.0,508.0,607.26,484.04
2016,1,19,13,30,426.0,250.0,5.5,19.0,514.0,624.31,497.44
2016,1,19,13,45,636.0,178.0,5.35,19.0,559.5,707.25,565.06
2016,1,19,14,0,846.0,106.0,5.2,19.0,605.0,774.67,616.76
2016,1,19,14,15,547.5,176.5,5.0,19.0,494.0,610.58,489.41
2016,1,19,14,30,249.0,247.0,4.8,19.0,383.0,452.03,361.21
2016,1,19,14,45,250.0,231.5,4.65,19.0,361.5,428.39,343.58
2016,1,19,15,0,251.0,216.0,4.5,19.0,340.0,403.9,324.67
2016,1,19,15,15,290.5,192.0,4.15,18.5,325.0,393.06,317.31
2016,1,19,15,30,330.0,168.0,3.8,18.0,310.0,378.48,306.63
2016,1,19,15,45,482.0,131.0,3.5,18.0,313.5,412.79,334.18
2016,1,19,16,0,634.0,94.0,3.2,18.0,317.0,429.06,345.34
2016,1,19,16,15,586.5,87.0,2.9,17.0,270.0,369.82,296.3
2016,1,19,16,30,539.0,80.0,2.6,16.0,223.0,313.65,248.7
2016,1,19,16,45,470.5,69.5,2.3,15.5,176.0,250.02,193.85
2016,1,19,17,0,402.0,59.0,2.0,15.0,129.0,192.25,143.34
2016,1,19,17,15,294.5,44.5,2.0,14.5,86.5,128.41,89.35
2016,1,19,17,30,187.0,30.0,2.0,14.0,44.0,74.72,38.86
2016,1,19,17,45,93.5,15.0,2.0,14.0,22.0,27.48,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,19.5,3.65,5.5,31.5,43.36,0.0
2016,1,20,8,0,241.0,39.0,3.7,6.0,63.0,102.43,68.7
2016,1,20,8,15,339.5,52.5,3.65,6.0,108.0,156.65,117.65
2016,1,20,8,30,438.0,66.0,3.6,6.0,153.0,221.86,175.78
2016,1,20,8,45,510.0,74.5,3.55,6.5,201.5,281.9,230.01
2016,1,20,9,0,582.0,83.0,3.5,7.0,250.0,348.1,288.6
2016,1,20,9,15,625.5,89.5,3.35,7.5,297.0,404.4,337.71
2016,1,20,9,30,669.0,96.0,3.2,8.0,344.0,463.17,387.31
2016,1,20,9,45,705.5,99.0,3.1,8.5,388.5,516.27,430.94
2016,1,20,10,0,742.0,102.0,3.0,9.0,433.0,570.33,474.0
2016,1,20,10,15,763.0,105.5,2.75,9.5,470.5,615.62,508.23
2016,1,20,10,30,784.0,109.0,2.5,10.0,508.0,659.98,540.51
2016,1,20,10,45,400.0,159.0,2.3,10.5,363.5,465.47,382.8
2016,1,20,11,0,16.0,209.0,2.1,11.0,219.0,220.53,177.8
2016,1,20,11,15,17.5,217.0,1.85,11.5,228.0,230.05,185.56
2016,1,20,11,30,19.0,225.0,1.6,12.0,237.0,239.65,192.48
2016,1,20,11,45,31.0,245.5,1.35,12.5,265.5,279.14,223.29
2016,1,20,12,0,43.0,266.0,1.1,13.0,294.0,311.58,247.74
2016,1,20,12,15,43.5,270.0,1.1,13.0,298.0,316.61,251.32
2016,1,20,12,30,44.0,274.0,1.1,13.0,302.0,321.56,255.06
2016,1,20,12,45,51.5,279.0,1.1,13.5,312.0,333.29,263.83
2016,1,20,13,0,59.0,284.0,1.1,14.0,322.0,344.9,272.46
2016,1,20,13,15,37.0,254.5,1.35,14.0,278.0,294.13,233.18
2016,1,20,13,30,15.0,225.0,1.6,14.0,234.0,236.52,187.89
2016,1,20,13,45,46.0,247.0,1.85,14.5,274.5,292.49,233.39
2016,1,20,14,0,77.0,269.0,2.1,15.0,315.0,340.35,271.55
2016,1,20,14,15,75.5,257.0,2.1,15.0,300.5,324.75,259.46
2016,1,20,14,30,74.0,245.0,2.1,15.0,286.0,309.08,247.55
2016,1,20,14,45,68.0,229.5,2.15,15.0,265.5,286.32,229.94
2016,1,20,15,0,62.0,214.0,2.2,15.0,245.0,263.83,212.4
2016,1,20,15,15,31.0,159.0,2.1,14.5,174.5,182.39,146.78
2016,1,20,15,30,0.0,104.0,2.0,14.0,104.0,101.62,80.15
2016,1,20,15,45,0.0,92.5,1.9,14.0,92.5,90.2,70.9
2016,1,20,16,0,0.0,81.0,1.8,14.0,81.0,78.82,61.47
2016,1,20,16,15,264.0,82.0,1.55,13.5,153.0,216.83,177.05
2016,1,20,16,30,528.0,83.0,1.3,13.0,225.0,313.64,250.7
2016,1,20,16,45,453.0,73.0,1.05,12.5,177.5,247.72,193.35
2016,1,20,17,0,378.0,63.0,0.8,12.0,130.0,190.33,143.41
2016,1,20,17,15,274.0,47.0,0.8,11.5,87.5,126.73,89.69
2016,1,20,17,30,170.0,31.0,0.8,11.0,45.0,73.41,40.7
2016,1,20,17,45,85.0,15.5,0.85,11.0,22.5,27.0,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,3.85,13.5,33.5,48.31,0.0
2016,1,21,8,0,335.0,33.0,4.0,14.0,67.0,116.36,74.47
2016,1,21,8,15,434.5,43.0,4.1,14.0,113.0,173.01,124.98
2016,1,21,8,30,534.0,53.0,4.2,14.0,159.0,240.0,183.88
2016,1,21,8,45,598.0,59.5,4.3,14.5,208.5,299.51,237.17
2016,1,21,9,0,662.0,66.0,4.4,15.0,258.0,364.36,293.92
2016,1,21,9,15,703.5,71.0,4.55,15.0,306.0,421.7,344.18
2016,1,21,9,30,745.0,76.0,4.7,15.0,354.0,479.7,393.83
2016,1,21,9,45,779.0,78.5,4.9,15.5,399.5,534.01,438.77
2016,1,21,10,0,813.0,81.0,5.1,16.0,445.0,588.91,483.08
2016,1,21,10,15,834.0,83.5,5.35,16.0,484.0,635.67,521.16
2016,1,21,10,30,855.0,86.0,5.6,16.0,523.0,681.29,557.8
2016,1,21,10,45,872.0,87.5,5.95,16.0,556.5,721.51,588.85
2016,1,21,11,0,889.0,89.0,6.3,16.0,590.0,759.74,618.16
2016,1,21,11,15,898.0,90.5,6.65,16.0,614.5,785.32,637.8
2016,1,21,11,30,907.0,92.0,7.0,16.0,639.0,812.16,658.54
2016,1,21,11,45,913.0,93.0,7.35,16.0,655.5,833.05,674.83
2016,1,21,12,0,919.0,94.0,7.7,16.0,672.0,850.67,688.77
2016,1,21,12,15,653.0,184.0,7.9,15.5,597.0,748.93,611.11
2016,1,21,12,30,387.0,274.0,8.1,15.0,522.0,620.61,505.69
2016,1,21,12,45,650.0,186.0,8.35,15.0,602.0,752.91,616.89
2016,1,21,13,0,913.0,98.0,8.6,15.0,682.0,861.79,702.36
2016,1,21,13,15,909.0,97.5,8.65,15.0,672.5,852.0,694.92
2016,1,21,13,30,905.0,97.0,8.7,15.0,663.0,838.78,685.35
2016,1,21,13,45,897.5,96.0,8.8,15.0,644.5,818.9,670.87
2016,1,21,14,0,890.0,95.0,8.9,15.0,626.0,800.38,657.53
2016,1,21,14,15,880.5,93.5,8.65,14.5,600.5,772.15,637.07
2016,1,21,14,30,871.0,92.0,8.4,14.0,575.0,741.2,614.43
2016,1,21,14,45,858.0,90.0,8.2,14.0,542.5,704.71,586.33
2016,1,21,15,0,845.0,88.0,8.0,14.0,510.0,666.11,555.52
2016,1,21,15,15,826.0,85.0,7.6,14.0,471.0,620.78,517.84
2016,1,21,15,30,807.0,82.0,7.2,14.0,432.0,574.28,478.63
2016,1,21,15,45,784.5,77.0,6.8,14.0,388.5,522.82,434.74
2016,1,21,16,0,762.0,72.0,6.4,14.0,345.0,471.13,389.72
2016,1,21,16,15,722.5,67.0,6.1,13.0,296.5,411.74,338.79
2016,1,21,16,30,683.0,62.0,5.8,12.0,248.0,355.96,289.28
2016,1,21,16,45,630.5,54.0,5.55,11.5,199.0,293.26,232.42
2016,1,21,17,0,578.0,46.0,5.3,11.0,150.0,234.89,178.29
2016,1,21,17,15,468.5,36.0,5.2,10.5,103.0,164.89,116.19
2016,1,21,17,30,359.0,26.0,5.1,10.0,56.0,106.14,59.71
2016,1,21,17,45,179.5,13.0,5.05,9.5,28.0,38.01,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
