Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,221.0,15.5,4.15,2.5,38.0,56.03,0.0
2016,1,22,8,0,442.0,31.0,4.5,3.0,76.0,137.66,91.45
2016,1,22,8,15,539.0,39.5,4.85,3.5,125.5,197.86,148.13
2016,1,22,8,30,636.0,48.0,5.2,4.0,175.0,266.49,211.64
2016,1,22,8,45,694.0,54.0,5.55,4.5,227.0,328.66,270.42
2016,1,22,9,0,752.0,60.0,5.9,5.0,279.0,395.32,331.99
2016,1,22,9,15,789.0,64.0,5.95,5.5,328.5,453.85,385.14
2016,1,22,9,30,826.0,68.0,6.0,6.0,378.0,513.9,437.96
2016,1,22,9,45,853.0,70.5,6.1,6.5,423.5,567.75,484.28
2016,1,22,10,0,880.0,73.0,6.2,7.0,469.0,621.44,529.21
2016,1,22,10,15,897.5,75.5,6.2,7.5,508.0,665.19,564.8
2016,1,22,10,30,915.0,78.0,6.2,8.0,547.0,710.43,599.94
2016,1,22,10,45,929.5,78.5,6.25,8.5,580.0,749.45,628.58
2016,1,22,11,0,944.0,79.0,6.3,9.0,613.0,786.16,655.15
2016,1,22,11,15,952.5,80.5,6.3,9.0,638.0,816.9,677.93
2016,1,22,11,30,961.0,82.0,6.3,9.0,663.0,844.57,698.33
2016,1,22,11,45,966.5,82.5,6.3,9.5,680.0,865.49,712.24
2016,1,22,12,0,972.0,83.0,6.3,10.0,697.0,882.92,723.55
2016,1,22,12,15,974.5,83.5,6.25,10.0,705.0,894.31,731.48
2016,1,22,12,30,977.0,84.0,6.2,10.0,713.0,901.97,736.75
2016,1,22,12,45,977.5,83.0,6.2,10.5,712.5,902.5,735.68
2016,1,22,13,0,978.0,82.0,6.2,11.0,712.0,899.23,731.95
2016,1,22,13,15,975.5,81.5,6.15,11.0,702.5,890.29,725.24
2016,1,22,13,30,973.0,81.0,6.1,11.0,693.0,877.62,715.91
2016,1,22,13,45,968.0,80.0,6.1,11.0,674.5,858.77,702.29
2016,1,22,14,0,963.0,79.0,6.1,11.0,656.0,836.46,686.13
2016,1,22,14,15,954.0,78.0,6.0,11.0,630.0,807.81,664.73
2016,1,22,14,30,945.0,77.0,5.9,11.0,604.0,776.16,641.08
2016,1,22,14,45,931.5,75.5,5.85,11.0,570.0,738.02,612.52
2016,1,22,15,0,918.0,74.0,5.8,11.0,536.0,697.59,582.0
2016,1,22,15,15,899.5,71.5,5.6,10.5,495.0,650.84,544.92
2016,1,22,15,30,881.0,69.0,5.4,10.0,454.0,602.7,505.67
2016,1,22,15,45,854.5,66.0,5.25,10.0,408.0,551.17,461.84
2016,1,22,16,0,828.0,63.0,5.1,10.0,362.0,496.61,414.55
2016,1,22,16,15,789.0,59.0,4.55,9.0,312.0,435.48,361.31
2016,1,22,16,30,750.0,55.0,4.0,8.0,262.0,376.19,308.07
2016,1,22,16,45,689.5,49.0,3.5,7.5,210.0,309.26,247.13
2016,1,22,17,0,629.0,43.0,3.0,7.0,158.0,247.26,189.44
2016,1,22,17,15,522.0,34.5,2.75,6.5,109.5,176.35,125.69
2016,1,22,17,30,415.0,26.0,2.5,6.0,61.0,116.55,68.02
2016,1,22,17,45,207.5,13.0,2.3,5.5,30.5,42.4,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,230.5,14.5,2.4,0.5,38.5,56.6,1.3
2016,1,23,8,0,461.0,29.0,2.6,1.0,77.0,138.06,91.98
2016,1,23,8,15,555.5,37.0,2.5,1.5,126.5,198.43,148.78
2016,1,23,8,30,650.0,45.0,2.4,2.0,176.0,268.33,213.07
2016,1,23,8,45,707.0,50.0,2.35,3.0,227.5,329.78,269.97
2016,1,23,9,0,764.0,55.0,2.3,4.0,279.0,395.63,328.78
2016,1,23,9,15,799.5,59.0,2.15,4.5,328.5,454.05,379.91
2016,1,23,9,30,835.0,63.0,2.0,5.0,378.0,513.87,430.04
2016,1,23,9,45,859.0,65.5,1.95,6.0,422.5,566.47,472.04
2016,1,23,10,0,883.0,68.0,1.9,7.0,467.0,615.64,509.78
2016,1,23,10,15,900.0,70.5,1.75,7.5,506.5,662.33,544.34
2016,1,23,10,30,917.0,73.0,1.6,8.0,546.0,707.44,575.36
2016,1,23,10,45,928.5,74.5,1.45,8.5,578.0,745.65,599.44
2016,1,23,11,0,940.0,76.0,1.3,9.0,610.0,781.38,621.04
2016,1,23,11,15,948.0,77.0,1.15,9.5,635.0,811.18,637.77
2016,1,23,11,30,956.0,78.0,1.0,10.0,660.0,837.91,651.88
2016,1,23,11,45,959.0,80.0,0.85,10.5,676.0,858.55,661.36
2016,1,23,12,0,962.0,82.0,0.7,11.0,692.0,875.65,668.18
2016,1,23,12,15,964.0,82.5,0.55,11.0,700.0,886.63,671.91
2016,1,23,12,30,966.0,83.0,0.4,11.0,708.0,893.9,673.23
2016,1,23,12,45,964.5,83.0,0.3,11.5,707.0,893.96,669.8
2016,1,23,13,0,963.0,83.0,0.2,12.0,706.0,890.28,664.33
2016,1,23,13,15,960.0,82.5,0.3,12.0,696.5,881.07,660.51
2016,1,23,13,30,957.0,82.0,0.4,12.0,687.0,868.21,654.57
2016,1,23,13,45,950.5,81.5,0.5,12.5,668.5,848.99,643.32
2016,1,23,14,0,944.0,81.0,0.6,13.0,650.0,826.42,629.84
2016,1,23,14,15,935.0,79.5,0.65,13.0,624.0,797.62,612.27
2016,1,23,14,30,926.0,78.0,0.7,13.0,598.0,765.88,592.55
2016,1,23,14,45,913.0,76.5,0.8,13.0,564.5,728.62,569.41
2016,1,23,15,0,900.0,75.0,0.9,13.0,531.0,689.08,544.14
2016,1,23,15,15,881.5,72.5,0.95,13.0,491.0,642.92,511.15
2016,1,23,15,30,863.0,70.0,1.0,13.0,451.0,598.36,478.0
2016,1,23,15,45,837.5,66.5,1.05,13.0,405.5,544.54,436.75
2016,1,23,16,0,812.0,63.0,1.1,13.0,360.0,490.59,393.92
2016,1,23,16,15,773.5,59.0,1.05,12.0,310.5,430.31,345.29
2016,1,23,16,30,735.0,55.0,1.0,11.0,261.0,371.87,296.13
2016,1,23,16,45,676.0,49.5,0.95,10.0,210.0,306.61,239.84
2016,1,23,17,0,617.0,44.0,0.9,9.0,159.0,246.12,185.86
2016,1,23,17,15,513.0,35.5,0.95,8.5,110.5,176.3,124.66
2016,1,23,17,30,409.0,27.0,1.0,8.0,62.0,119.23,71.01
2016,1,23,17,45,204.5,13.5,1.1,7.5,31.0,42.89,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,211.0,16.0,2.25,3.0,38.0,55.25,4.08
2016,1,24,8,0,422.0,32.0,2.6,4.0,76.0,134.57,89.86
2016,1,24,8,15,519.0,40.5,2.55,4.5,125.0,193.93,144.65
2016,1,24,8,30,616.0,49.0,2.5,5.0,174.0,263.3,207.51
2016,1,24,8,45,671.5,55.5,2.45,6.0,225.0,322.7,261.93
2016,1,24,9,0,727.0,62.0,2.4,7.0,276.0,387.96,319.52
2016,1,24,9,15,570.5,96.5,2.85,8.0,282.0,387.54,322.66
2016,1,24,9,30,414.0,131.0,3.3,9.0,288.0,367.54,307.22
2016,1,24,9,45,634.0,103.5,3.75,10.0,376.0,483.58,403.97
2016,1,24,10,0,854.0,76.0,4.2,11.0,464.0,611.23,507.61
2016,1,24,10,15,871.5,78.5,4.4,11.5,503.0,657.58,544.1
2016,1,24,10,30,889.0,81.0,4.6,12.0,542.0,702.44,578.66
2016,1,24,10,45,902.0,82.5,4.85,13.0,574.0,737.37,602.99
2016,1,24,11,0,915.0,84.0,5.1,14.0,606.0,773.58,628.12
2016,1,24,11,15,923.0,85.5,5.1,14.5,630.5,803.45,648.22
2016,1,24,11,30,931.0,87.0,5.1,15.0,655.0,830.33,666.02
2016,1,24,11,45,726.5,156.5,5.2,15.5,607.0,767.1,617.19
2016,1,24,12,0,522.0,226.0,5.3,16.0,559.0,682.68,548.44
2016,1,24,12,15,726.5,160.5,5.3,16.0,630.0,788.14,632.14
2016,1,24,12,30,931.0,95.0,5.3,16.0,701.0,880.59,699.83
2016,1,24,12,45,926.5,96.5,5.3,16.5,699.0,879.86,697.37
2016,1,24,13,0,922.0,98.0,5.3,17.0,697.0,875.52,692.96
2016,1,24,13,15,571.0,200.5,5.25,17.0,569.5,698.83,559.38
2016,1,24,13,30,220.0,303.0,5.2,17.0,442.0,504.2,402.21
2016,1,24,13,45,558.5,200.0,5.2,17.5,541.5,673.98,541.18
2016,1,24,14,0,897.0,97.0,5.2,18.0,641.0,814.74,648.34
2016,1,24,14,15,887.0,95.0,5.1,18.0,614.5,785.44,626.25
2016,1,24,14,30,877.0,93.0,5.0,18.0,588.0,753.38,603.04
2016,1,24,14,45,871.0,88.0,4.95,18.0,556.0,718.23,577.69
2016,1,24,15,0,865.0,83.0,4.9,18.0,524.0,680.5,550.03
2016,1,24,15,15,845.0,80.5,4.6,17.5,484.0,634.27,514.07
2016,1,24,15,30,825.0,78.0,4.3,17.0,444.0,586.89,476.53
2016,1,24,15,45,789.5,76.0,4.0,17.0,398.0,530.59,430.54
2016,1,24,16,0,754.0,74.0,3.7,17.0,352.0,475.08,384.31
2016,1,24,16,15,712.5,69.0,3.35,16.0,303.0,416.22,335.57
2016,1,24,16,30,671.0,64.0,3.0,15.0,254.0,358.23,286.01
2016,1,24,16,45,596.5,58.5,2.7,14.5,203.0,290.36,227.05
2016,1,24,17,0,522.0,53.0,2.4,14.0,152.0,229.0,172.71
2016,1,24,17,15,415.0,42.0,2.55,13.5,105.5,160.62,113.82
2016,1,24,17,30,308.0,31.0,2.7,13.0,59.0,103.66,62.92
2016,1,24,17,45,154.0,15.5,2.9,13.0,29.5,41.68,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,20.5,2.5,12.5,33.5,44.99,4.76
2016,1,25,8,0,242.0,41.0,2.8,13.0,67.0,104.71,69.83
2016,1,25,8,15,341.5,54.5,2.95,13.5,113.0,159.72,117.3
2016,1,25,8,30,441.0,68.0,3.1,14.0,159.0,225.46,173.92
2016,1,25,8,45,220.5,85.0,3.3,15.0,130.5,178.73,142.09
2016,1,25,9,0,0.0,102.0,3.5,16.0,102.0,101.52,80.02
2016,1,25,9,15,4.0,119.5,3.65,16.0,121.5,120.94,96.27
2016,1,25,9,30,8.0,137.0,3.8,16.0,141.0,140.78,112.59
2016,1,25,9,45,11.0,153.5,4.0,16.5,158.5,159.37,127.48
2016,1,25,10,0,14.0,170.0,4.2,17.0,176.0,178.26,142.43
2016,1,25,10,15,75.0,204.0,4.1,17.5,242.5,260.07,209.16
2016,1,25,10,30,136.0,238.0,4.0,18.0,309.0,347.99,279.11
2016,1,25,10,45,267.0,235.5,3.9,18.5,385.0,449.68,360.02
2016,1,25,11,0,398.0,233.0,3.8,19.0,461.0,551.21,438.67
2016,1,25,11,15,619.0,175.5,3.55,19.0,547.0,678.4,537.16
2016,1,25,11,30,840.0,118.0,3.3,19.0,633.0,799.73,625.19
2016,1,25,11,45,859.0,113.5,3.1,19.5,652.0,824.47,638.94
2016,1,25,12,0,878.0,109.0,2.9,20.0,671.0,846.39,651.19
2016,1,25,12,15,629.5,195.5,2.7,20.0,601.5,747.17,577.94
2016,1,25,12,30,381.0,282.0,2.5,20.0,532.0,627.37,485.1
2016,1,25,12,45,636.5,194.5,2.3,20.5,610.5,756.51,582.86
2016,1,25,13,0,892.0,107.0,2.1,21.0,689.0,867.95,657.5
2016,1,25,13,15,889.5,106.0,1.95,21.0,680.0,859.07,649.14
2016,1,25,13,30,887.0,105.0,1.8,21.0,671.0,846.74,639.75
2016,1,25,13,45,884.5,103.0,1.65,21.0,654.5,829.92,627.43
2016,1,25,14,0,882.0,101.0,1.5,21.0,638.0,809.81,612.97
2016,1,25,14,15,872.5,99.0,1.3,21.0,613.0,781.2,592.21
2016,1,25,14,30,863.0,97.0,1.1,21.0,588.0,749.85,569.61
2016,1,25,14,45,853.5,93.5,0.95,21.0,556.0,714.3,544.66
2016,1,25,15,0,844.0,90.0,0.8,21.0,524.0,676.43,517.58
2016,1,25,15,15,659.5,120.5,0.65,21.0,444.0,564.17,434.31
2016,1,25,15,30,475.0,151.0,0.5,21.0,364.0,457.79,354.36
2016,1,25,15,45,615.5,113.0,0.35,21.0,360.0,477.45,369.13
2016,1,25,16,0,756.0,75.0,0.2,21.0,356.0,479.12,367.84
2016,1,25,16,15,715.5,70.0,0.25,20.5,307.0,420.51,322.73
2016,1,25,16,30,675.0,65.0,0.3,20.0,258.0,362.65,276.97
2016,1,25,16,45,613.0,58.0,0.4,19.5,208.0,297.3,224.03
2016,1,25,17,0,551.0,51.0,0.5,19.0,158.0,237.24,173.47
2016,1,25,17,15,446.5,41.0,0.5,18.5,110.5,168.72,116.41
2016,1,25,17,30,342.0,31.0,0.5,18.0,63.0,111.31,66.8
2016,1,25,17,45,171.0,15.5,0.55,17.5,31.5,44.77,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,63.5,20.0,5.95,7.0,26.5,33.23,4.44
2016,1,26,8,0,127.0,40.0,6.1,7.0,53.0,75.17,51.75
2016,1,26,8,15,167.0,60.0,6.2,7.0,88.0,114.66,87.61
2016,1,26,8,30,207.0,80.0,6.3,7.0,123.0,158.29,127.06
2016,1,26,8,45,245.5,95.5,6.45,7.5,159.5,200.22,164.93
2016,1,26,9,0,284.0,111.0,6.6,8.0,196.0,245.81,205.57
2016,1,26,9,15,212.5,137.5,6.65,8.0,207.0,254.21,214.12
2016,1,26,9,30,141.0,164.0,6.7,8.0,218.0,250.0,210.62
2016,1,26,9,45,164.5,183.0,6.75,8.5,253.0,289.75,244.17
2016,1,26,10,0,188.0,202.0,6.8,9.0,288.0,331.12,278.56
2016,1,26,10,15,332.0,194.5,6.85,9.0,362.0,429.24,362.45
2016,1,26,10,30,476.0,187.0,6.9,9.0,436.0,538.18,453.92
2016,1,26,10,45,362.5,225.0,6.95,9.5,421.5,506.51,424.51
2016,1,26,11,0,249.0,263.0,7.0,10.0,407.0,466.75,388.4
2016,1,26,11,15,297.0,266.0,7.0,10.0,444.5,520.72,432.79
2016,1,26,11,30,345.0,269.0,7.0,10.0,482.0,568.02,471.4
2016,1,26,11,45,173.5,223.5,7.05,10.5,331.0,377.3,313.16
2016,1,26,12,0,2.0,178.0,7.1,11.0,180.0,177.07,142.72
2016,1,26,12,15,1.0,140.0,7.05,11.0,141.0,137.67,110.1
2016,1,26,12,30,0.0,102.0,7.0,11.0,102.0,98.91,77.71
2016,1,26,12,45,0.0,77.0,6.95,11.0,77.0,74.51,57.28
2016,1,26,13,0,0.0,52.0,6.9,11.0,52.0,50.29,36.91
2016,1,26,13,15,0.0,72.5,6.65,11.0,72.5,70.15,53.66
2016,1,26,13,30,0.0,93.0,6.4,11.0,93.0,90.02,70.38
2016,1,26,13,45,0.0,91.5,6.15,11.0,91.5,88.56,69.2
2016,1,26,14,0,0.0,90.0,5.9,11.0,90.0,87.1,68.06
2016,1,26,14,15,0.0,50.5,5.55,10.5,50.5,48.82,35.93
2016,1,26,14,30,0.0,11.0,5.2,10.0,11.0,10.62,3.45
2016,1,26,14,45,0.0,36.5,4.9,10.0,36.5,35.27,24.6
2016,1,26,15,0,0.0,62.0,4.6,10.0,62.0,59.94,45.75
2016,1,26,15,15,162.0,121.5,4.6,9.5,195.0,237.18,199.66
2016,1,26,15,30,324.0,181.0,4.6,9.0,328.0,394.36,331.39
2016,1,26,15,45,307.0,167.5,4.7,9.0,295.5,356.78,299.58
2016,1,26,16,0,290.0,154.0,4.8,9.0,263.0,319.91,268.37
2016,1,26,16,15,275.0,134.5,4.8,8.5,227.0,278.19,232.89
2016,1,26,16,30,260.0,115.0,4.8,8.0,191.0,237.34,197.25
2016,1,26,16,45,241.0,94.5,4.85,7.5,154.5,194.92,159.45
2016,1,26,17,0,222.0,74.0,4.9,7.0,118.0,154.06,122.24
2016,1,26,17,15,174.5,54.5,4.85,7.0,83.0,108.59,81.42
2016,1,26,17,30,127.0,35.0,4.8,7.0,48.0,68.09,44.53
2016,1,26,17,45,63.5,17.5,4.75,7.0,24.0,29.19,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,159.0,18.0,3.95,2.5,35.0,49.55,11.0
2016,1,27,8,0,318.0,36.0,4.1,3.0,70.0,116.35,79.99
2016,1,27,8,15,389.5,48.5,4.25,4.0,113.5,167.6,127.29
2016,1,27,8,30,461.0,61.0,4.4,5.0,157.0,226.34,180.87
2016,1,27,8,45,522.5,66.5,4.55,6.0,202.5,280.86,230.84
2016,1,27,9,0,584.0,72.0,4.7,7.0,248.0,340.58,284.29
2016,1,27,9,15,611.5,81.0,4.75,7.5,292.5,392.56,330.54
2016,1,27,9,30,639.0,90.0,4.8,8.0,337.0,445.7,376.39
2016,1,27,9,45,599.5,113.5,4.85,8.5,366.0,477.03,402.45
2016,1,27,10,0,560.0,137.0,4.9,9.0,395.0,500.4,421.01
2016,1,27,10,15,739.0,106.5,4.8,9.5,477.0,608.42,509.51
2016,1,27,10,30,918.0,76.0,4.7,10.0,559.0,717.43,595.05
2016,1,27,10,45,929.5,78.0,4.65,10.5,592.0,756.67,622.08
2016,1,27,11,0,941.0,80.0,4.6,11.0,625.0,793.43,647.22
2016,1,27,11,15,949.5,81.0,4.6,11.0,650.5,824.05,669.02
2016,1,27,11,30,958.0,82.0,4.6,11.0,676.0,851.6,688.53
2016,1,27,11,45,960.5,84.0,4.6,11.5,692.5,872.2,701.58
2016,1,27,12,0,963.0,86.0,4.6,12.0,709.0,889.24,712.07
2016,1,27,12,15,965.5,86.0,4.6,12.0,717.5,900.37,719.7
2016,1,27,12,30,968.0,86.0,4.6,12.0,726.0,907.78,724.79
2016,1,27,12,45,969.0,85.5,4.65,12.5,725.5,909.6,725.01
2016,1,27,13,0,970.0,85.0,4.7,13.0,725.0,907.63,722.65
2016,1,27,13,15,967.5,84.5,4.65,13.0,716.0,898.95,716.24
2016,1,27,13,30,965.0,84.0,4.6,13.0,707.0,886.56,707.32
2016,1,27,13,45,961.5,82.5,4.6,13.0,689.5,868.59,694.83
2016,1,27,14,0,958.0,81.0,4.6,13.0,672.0,847.09,679.86
2016,1,27,14,15,950.0,80.0,4.5,13.0,646.0,819.31,659.66
2016,1,27,14,30,942.0,79.0,4.4,13.0,620.0,788.47,637.24
2016,1,27,14,45,928.5,77.5,4.3,13.0,586.5,750.29,609.29
2016,1,27,15,0,915.0,76.0,4.2,13.0,553.0,709.78,579.48
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.5,663.84,544.66
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,616.37,507.1
2016,1,27,15,45,859.0,67.5,3.35,12.0,426.5,566.41,465.83
2016,1,27,16,0,837.0,64.0,3.1,12.0,381.0,512.98,420.86
2016,1,27,16,15,801.0,60.0,2.65,11.0,330.5,452.22,369.77
2016,1,27,16,30,765.0,56.0,2.2,10.0,280.0,392.98,318.23
2016,1,27,16,45,712.0,50.0,1.8,9.0,228.0,327.17,259.99
2016,1,27,17,0,659.0,44.0,1.4,8.0,176.0,265.5,203.74
2016,1,27,17,15,563.0,36.0,1.4,7.5,125.5,194.94,140.85
2016,1,27,17,30,467.0,28.0,1.4,7.0,75.0,134.27,85.32
2016,1,27,17,45,233.5,14.0,1.4,6.5,37.5,53.61,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,245.0,15.0,2.35,4.0,42.5,60.14,15.9
2016,1,28,8,0,490.0,30.0,2.7,5.0,85.0,146.77,98.37
2016,1,28,8,15,580.0,37.0,2.6,6.0,135.5,207.06,153.79
2016,1,28,8,30,670.0,44.0,2.5,7.0,186.0,276.43,216.51
2016,1,28,8,45,724.0,49.0,2.45,8.0,238.0,338.34,272.84
2016,1,28,9,0,778.0,54.0,2.4,9.0,290.0,404.41,330.72
2016,1,28,9,15,812.5,57.5,2.45,10.0,340.0,463.07,380.84
2016,1,28,9,30,847.0,61.0,2.5,11.0,390.0,523.04,430.04
2016,1,28,9,45,871.5,63.0,2.65,12.0,435.5,573.73,470.66
2016,1,28,10,0,896.0,65.0,2.8,13.0,481.0,626.54,511.48
2016,1,28,10,15,912.5,67.0,2.85,13.5,520.5,673.42,547.07
2016,1,28,10,30,929.0,69.0,2.9,14.0,560.0,718.66,578.89
2016,1,28,10,45,941.0,70.0,3.0,15.0,593.0,757.59,604.47
2016,1,28,11,0,953.0,71.0,3.1,16.0,626.0,794.02,627.91
2016,1,28,11,15,960.5,72.5,3.1,16.5,651.5,824.83,647.66
2016,1,28,11,30,968.0,74.0,3.1,17.0,677.0,852.48,665.06
2016,1,28,11,45,971.5,75.0,3.15,17.5,693.5,873.02,677.71
2016,1,28,12,0,975.0,76.0,3.2,18.0,710.0,889.97,687.94
2016,1,28,12,15,977.5,76.5,3.25,18.0,718.5,901.85,696.05
2016,1,28,12,30,980.0,77.0,3.3,18.0,727.0,909.96,701.71
2016,1,28,12,45,979.5,77.0,3.35,18.5,726.5,911.16,701.41
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,908.52,698.65
2016,1,28,13,15,977.0,76.5,3.35,19.0,717.0,900.24,692.83
2016,1,28,13,30,975.0,76.0,3.3,19.0,708.0,888.18,684.58
2016,1,28,13,45,970.5,75.0,3.3,19.5,690.5,869.85,671.11
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,847.97,655.33
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,820.4,636.0
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,789.7,614.52
2016,1,28,14,45,936.5,71.5,2.9,20.0,588.5,751.64,588.01
2016,1,28,15,0,922.0,71.0,2.8,20.0,555.0,711.29,559.73
2016,1,28,15,15,905.5,69.0,2.4,19.5,515.0,665.93,526.37
2016,1,28,15,30,889.0,67.0,2.0,19.0,475.0,618.97,489.86
2016,1,28,15,45,866.0,64.0,1.65,18.5,429.0,565.92,448.14
2016,1,28,16,0,843.0,61.0,1.3,18.0,383.0,514.86,406.69
2016,1,28,16,15,808.0,57.5,1.25,17.0,333.0,454.75,359.37
2016,1,28,16,30,773.0,54.0,1.2,16.0,283.0,396.06,311.19
2016,1,28,16,45,719.0,48.5,1.15,15.5,230.5,329.87,254.83
2016,1,28,17,0,665.0,43.0,1.1,15.0,178.0,267.91,200.25
2016,1,28,17,15,570.5,35.5,1.05,14.5,128.0,197.71,139.33
2016,1,28,17,30,476.0,28.0,1.0,14.0,78.0,137.21,85.67
2016,1,28,17,45,238.0,14.0,1.0,14.0,39.0,54.99,0.77
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,254.5,15.0,2.1,8.5,44.0,61.99,18.45
2016,1,29,8,0,509.0,30.0,2.3,10.0,88.0,151.36,99.86
2016,1,29,8,15,597.5,37.5,2.4,10.5,139.5,212.94,155.72
2016,1,29,8,30,686.0,45.0,2.5,11.0,191.0,283.47,218.97
2016,1,29,8,45,737.0,50.0,2.65,12.0,243.5,345.23,274.65
2016,1,29,9,0,788.0,55.0,2.8,13.0,296.0,410.81,331.72
2016,1,29,9,15,821.5,58.5,2.85,13.5,346.0,469.61,382.06
2016,1,29,9,30,855.0,62.0,2.9,14.0,396.0,529.61,431.58
2016,1,29,9,45,877.5,64.5,2.95,15.0,441.5,580.22,471.4
2016,1,29,10,0,900.0,67.0,3.0,16.0,487.0,632.74,511.17
2016,1,29,10,15,916.0,69.0,3.3,17.0,527.0,679.56,546.3
2016,1,29,10,30,932.0,71.0,3.6,18.0,567.0,724.69,577.63
2016,1,29,10,45,943.0,72.5,3.95,19.0,600.0,763.67,603.97
2016,1,29,11,0,954.0,74.0,4.3,20.0,633.0,800.08,628.16
2016,1,29,11,15,961.0,75.5,4.45,20.0,658.0,830.62,649.81
2016,1,29,11,30,968.0,77.0,4.6,20.0,683.0,857.98,669.38
2016,1,29,11,45,969.5,79.0,4.8,20.5,699.0,878.1,682.88
2016,1,29,12,0,971.0,81.0,5.0,21.0,715.0,894.58,693.88
2016,1,29,12,15,973.0,81.5,5.05,21.0,723.5,906.07,701.88
2016,1,29,12,30,975.0,82.0,5.1,21.0,732.0,913.79,707.38
2016,1,29,12,45,973.5,82.0,5.15,21.0,731.0,914.2,707.87
2016,1,29,13,0,972.0,82.0,5.2,21.0,730.0,910.77,705.85
2016,1,29,13,15,969.5,81.5,5.2,21.0,721.0,902.15,699.99
2016,1,29,13,30,967.0,81.0,5.2,21.0,712.0,889.79,691.63
2016,1,29,13,45,961.0,80.5,5.2,21.0,694.0,870.93,678.77
2016,1,29,14,0,955.0,80.0,5.2,21.0,676.0,848.61,663.53
2016,1,29,14,15,946.5,78.5,5.1,21.0,650.0,819.93,643.19
2016,1,29,14,30,938.0,77.0,5.0,21.0,624.0,788.21,620.69
2016,1,29,14,45,927.0,75.5,4.9,21.0,590.5,751.85,594.77
2016,1,29,15,0,916.0,74.0,4.8,21.0,557.0,713.01,566.92
2016,1,29,15,15,899.0,71.5,4.45,20.5,517.0,666.91,532.77
2016,1,29,15,30,882.0,69.0,4.1,20.0,477.0,619.27,495.9
2016,1,29,15,45,858.5,66.0,3.75,19.5,431.0,568.83,456.07
2016,1,29,16,0,835.0,63.0,3.4,19.0,385.0,515.04,412.62
2016,1,29,16,15,800.0,59.5,3.15,18.0,335.0,455.16,364.02
2016,1,29,16,30,765.0,56.0,2.9,17.0,285.0,396.71,314.8
2016,1,29,16,45,711.0,50.5,2.65,16.0,233.0,330.73,258.04
2016,1,29,17,0,657.0,45.0,2.4,15.0,181.0,268.99,203.19
2016,1,29,17,15,563.5,37.5,2.4,14.0,130.5,199.18,142.19
2016,1,29,17,30,470.0,30.0,2.4,13.0,80.0,138.92,88.58
2016,1,29,17,45,235.0,15.0,2.45,12.5,40.0,56.73,7.18
2016,1,29,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,203.0,18.5,3.8,8.5,42.0,58.17,19.94
2016,1,30,8,0,406.0,37.0,4.0,9.0,84.0,137.57,93.17
2016,1,30,8,15,502.0,46.5,4.1,9.5,134.5,197.8,147.14
2016,1,30,8,30,598.0,56.0,4.2,10.0,185.0,268.0,209.89
2016,1,30,8,45,666.0,60.5,4.35,11.0,238.5,331.33,266.83
2016,1,30,9,0,734.0,65.0,4.5,12.0,292.0,399.08,326.13
2016,1,30,9,15,771.5,69.5,4.55,12.5,342.5,458.57,377.74
2016,1,30,9,30,809.0,74.0,4.6,13.0,393.0,519.72,429.07
2016,1,30,9,45,838.0,76.5,4.7,14.0,439.5,575.03,473.53
2016,1,30,10,0,867.0,79.0,4.8,15.0,486.0,630.42,516.63
2016,1,30,10,15,884.5,81.5,4.9,15.5,526.0,677.96,553.42
2016,1,30,10,30,902.0,84.0,5.0,16.0,566.0,720.38,584.55
2016,1,30,10,45,915.0,85.0,5.1,17.0,599.5,759.4,610.76
2016,1,30,11,0,928.0,86.0,5.2,18.0,633.0,796.06,634.87
2016,1,30,11,15,936.5,87.5,5.25,18.5,658.5,827.21,655.67
2016,1,30,11,30,945.0,89.0,5.3,19.0,684.0,855.32,674.18
2016,1,30,11,45,953.5,88.0,5.35,19.5,701.5,877.44,688.31
2016,1,30,12,0,962.0,87.0,5.4,20.0,719.0,896.17,700.07
2016,1,30,12,15,964.0,87.5,5.4,20.0,727.5,907.64,707.79
2016,1,30,12,30,966.0,88.0,5.4,20.0,736.0,915.36,713.01
2016,1,30,12,45,965.0,88.0,5.45,20.5,735.0,916.21,712.41
2016,1,30,13,0,964.0,88.0,5.5,21.0,734.0,913.26,709.29
2016,1,30,13,15,960.5,87.5,5.45,21.0,724.5,903.88,702.56
2016,1,30,13,30,957.0,87.0,5.4,21.0,715.0,890.81,693.38
2016,1,30,13,45,950.0,87.0,5.35,21.5,697.0,871.84,678.78
2016,1,30,14,0,943.0,87.0,5.3,22.0,679.0,849.48,661.93
2016,1,30,14,15,934.0,85.5,5.15,21.5,652.5,820.66,642.56
2016,1,30,14,30,925.0,84.0,5.0,21.0,626.0,788.86,621.0
2016,1,30,14,45,912.5,82.0,4.9,21.0,592.0,751.2,594.13
2016,1,30,15,0,900.0,80.0,4.8,21.0,558.0,711.2,565.41
2016,1,30,15,15,882.0,77.5,4.5,20.5,518.0,668.22,533.58
2016,1,30,15,30,864.0,75.0,4.2,20.0,478.0,620.27,496.58
2016,1,30,15,45,836.5,72.5,3.95,20.0,431.5,565.74,453.14
2016,1,30,16,0,809.0,70.0,3.7,20.0,385.0,511.22,408.7
2016,1,30,16,15,772.0,66.0,3.45,19.0,334.5,450.85,359.97
2016,1,30,16,30,735.0,62.0,3.2,18.0,284.0,392.14,310.84
2016,1,30,16,45,676.5,56.0,3.0,17.0,232.0,325.18,253.75
2016,1,30,17,0,618.0,50.0,2.8,16.0,180.0,264.35,200.13
2016,1,30,17,15,522.0,41.5,2.85,15.5,130.0,194.7,139.5
2016,1,30,17,30,426.0,33.0,2.9,15.0,80.0,135.12,87.15
2016,1,30,17,45,213.0,16.5,3.0,15.0,40.0,55.61,11.76
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,175.5,20.0,3.65,13.5,41.0,55.53,20.61
2016,1,31,8,0,351.0,40.0,3.9,14.0,82.0,128.56,86.39
2016,1,31,8,15,447.5,50.5,4.0,14.5,130.5,187.18,137.42
2016,1,31,8,30,544.0,61.0,4.1,15.0,179.0,255.88,197.31
2016,1,31,8,45,620.0,64.5,4.25,15.5,232.0,318.69,252.76
2016,1,31,9,0,696.0,68.0,4.4,16.0,285.0,388.02,312.62
2016,1,31,9,15,733.5,72.5,4.35,16.5,334.0,444.41,360.65
2016,1,31,9,30,771.0,77.0,4.3,17.0,383.0,503.96,409.58
2016,1,31,9,45,807.5,77.5,4.25,17.5,430.0,559.91,454.22
2016,1,31,10,0,844.0,78.0,4.2,18.0,477.0,616.59,498.1
2016,1,31,10,15,861.5,80.5,4.05,18.5,516.5,663.36,532.84
2016,1,31,10,30,879.0,83.0,3.9,19.0,556.0,708.68,564.54
2016,1,31,10,45,896.5,83.0,3.8,20.0,589.5,745.62,587.73
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,784.12,611.63
2016,1,31,11,15,922.5,84.0,3.55,21.0,648.5,814.45,631.39
2016,1,31,11,30,931.0,85.0,3.4,21.0,674.0,841.8,648.91
2016,1,31,11,45,932.0,88.0,3.25,21.5,690.5,862.12,660.12
2016,1,31,12,0,933.0,91.0,3.1,22.0,707.0,878.91,668.84
2016,1,31,12,15,935.5,91.5,2.95,22.5,715.5,890.57,674.02
2016,1,31,12,30,938.0,92.0,2.8,23.0,724.0,898.6,676.77
2016,1,31,12,45,938.5,91.5,2.65,23.5,724.0,900.15,675.21
2016,1,31,13,0,939.0,91.0,2.5,24.0,724.0,898.0,671.3
2016,1,31,13,15,936.5,90.5,2.35,24.0,715.0,889.63,664.66
2016,1,31,13,30,934.0,90.0,2.2,24.0,706.0,877.64,655.75
2016,1,31,13,45,929.0,89.0,2.05,24.0,688.5,859.5,642.83
2016,1,31,14,0,924.0,88.0,1.9,24.0,671.0,837.98,627.78
2016,1,31,14,15,915.5,86.5,1.8,24.0,645.5,809.93,608.86
2016,1,31,14,30,907.0,85.0,1.7,24.0,620.0,778.94,588.01
2016,1,31,14,45,897.5,82.0,1.65,24.0,587.5,742.8,564.02
2016,1,31,15,0,888.0,79.0,1.6,24.0,555.0,704.17,538.18
2016,1,31,15,15,870.5,77.0,1.5,24.0,515.0,662.44,508.78
2016,1,31,15,30,853.0,75.0,1.4,24.0,475.0,615.72,474.23
2016,1,31,15,45,828.0,71.5,1.3,24.0,429.5,561.88,433.75
2016,1,31,16,0,803.0,68.0,1.2,24.0,384.0,507.85,392.07
2016,1,31,16,15,767.0,64.0,1.15,23.0,334.0,448.14,346.51
2016,1,31,16,30,731.0,60.0,1.1,22.0,284.0,390.02,300.27
2016,1,31,16,45,674.5,54.5,1.05,21.0,232.5,324.42,246.61
2016,1,31,17,0,618.0,49.0,1.0,20.0,181.0,263.36,194.79
2016,1,31,17,15,524.0,41.0,1.1,19.0,131.5,195.81,137.94
2016,1,31,17,30,430.0,33.0,1.2,18.0,82.0,136.85,87.56
2016,1,31,17,45,215.0,16.5,1.3,17.5,41.0,56.62,15.71
2016,1,31,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
