Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,1,7,45,207.0,18.5,1.7,13.0,43.5,59.54,23.77
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,140.1,93.58
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,199.68,145.74
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,268.95,206.23
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,330.06,260.39
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,394.72,316.24
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,452.91,365.53
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,512.68,414.57
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,565.89,456.42
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,618.96,496.88
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,448.07,361.41
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,219.44,173.07
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,232.69,183.47
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,246.03,193.43
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,405.1,321.51
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,564.0,444.99
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,554.54,435.3
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,534.14,418.2
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,723.14,569.08
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,893.18,694.49
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,893.43,693.14
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,890.07,690.29
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,881.05,684.9
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,868.53,677.09
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,848.91,663.11
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,830.75,650.25
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,802.47,630.84
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,771.39,609.31
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,733.72,582.74
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,694.0,554.39
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,647.9,519.99
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,600.62,483.69
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,546.76,440.46
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,494.65,397.62
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,434.95,348.2
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,377.3,299.19
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,310.81,242.2
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,249.95,188.94
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,182.1,130.75
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,124.37,81.41
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,53.43,18.15
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,23.66,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,80.74,36.05
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,155.39,104.78
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,216.03,159.26
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,287.64,223.2
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,351.13,280.13
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,418.92,338.98
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,478.84,390.53
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,540.12,441.77
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,595.08,486.85
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,646.57,528.23
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,694.54,564.6
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,740.89,596.89
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,780.93,623.89
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,818.38,648.64
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,849.56,669.52
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,877.57,687.99
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,899.01,700.69
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,916.77,710.81
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,928.96,718.07
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,937.35,723.02
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,938.64,723.24
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,936.03,720.95
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,928.0,715.33
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,916.16,707.24
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,897.42,693.13
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,875.12,676.72
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,845.72,656.42
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,813.23,633.97
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,775.67,607.84
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,735.64,579.78
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,688.63,546.13
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,643.05,511.19
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,588.33,468.58
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,533.27,424.61
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,471.76,375.66
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,411.69,326.06
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,344.65,269.32
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,281.95,214.43
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,211.47,153.47
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,149.57,99.36
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,62.48,24.7
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,25.59,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,82.3,39.92
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,154.49,107.77
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,216.01,164.65
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,285.59,229.01
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,350.04,288.73
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,419.23,351.0
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,479.52,404.43
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,541.17,457.15
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,597.8,504.22
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,651.44,547.51
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,699.39,586.02
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,745.65,620.53
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,786.95,649.58
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,825.91,676.47
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,857.66,697.61
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,886.18,716.19
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,907.85,729.62
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,925.85,740.37
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,937.27,747.81
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,944.81,752.59
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,946.0,751.89
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,943.23,748.54
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,934.72,742.27
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,922.36,733.41
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,902.94,719.94
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,879.99,704.0
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,850.79,683.2
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,818.46,660.09
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,780.65,633.12
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,740.43,604.15
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,693.5,570.06
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,644.95,532.13
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,593.77,490.36
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,539.03,444.77
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,478.18,393.75
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,418.6,342.24
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,351.71,282.78
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,288.76,225.21
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,217.83,161.83
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,155.81,105.85
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,84.64,38.69
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,27.77,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,36.73,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,95.24,47.87
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,168.59,117.16
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,231.96,175.8
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,303.72,241.32
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,367.38,299.4
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,434.6,358.25
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,495.08,410.71
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,554.16,460.37
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,609.25,504.37
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,663.65,546.33
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,711.89,583.31
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,758.31,616.58
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,798.38,643.57
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,835.75,668.28
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,867.27,689.78
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,895.51,708.9
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,915.04,720.89
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,930.6,730.19
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,942.97,738.36
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,951.49,743.99
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,953.58,743.93
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,951.73,741.33
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,942.68,734.46
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,929.77,725.11
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,911.56,712.61
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,889.68,697.67
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,860.89,677.52
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,828.92,655.18
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,788.71,627.2
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,746.34,597.48
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,699.1,563.87
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,653.3,528.78
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,598.56,485.44
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,543.42,440.73
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,480.93,390.07
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,419.87,338.79
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,352.73,280.66
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,289.67,224.32
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,219.78,163.09
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,157.81,108.05
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,85.44,42.03
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,27.78,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,31.81,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,90.32,47.78
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,161.94,113.42
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,223.71,170.03
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,293.02,233.09
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,354.61,288.86
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,419.68,345.46
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,478.94,396.66
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,539.45,447.24
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,592.82,490.6
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,645.34,532.04
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,692.92,568.19
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,738.91,600.77
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,773.41,624.16
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,808.89,648.13
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,840.26,669.62
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,868.61,688.85
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,889.37,701.57
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,906.59,711.85
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,918.56,719.2
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,926.84,724.08
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,928.52,723.43
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,926.43,720.35
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,917.7,713.79
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,905.3,704.86
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,886.02,691.58
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,863.39,676.06
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,834.88,656.11
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,807.64,637.14
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,766.76,608.52
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,724.06,578.45
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,677.21,544.22
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,629.07,507.66
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,573.19,463.59
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,519.32,420.04
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,457.87,370.41
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,398.38,320.77
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,330.06,262.87
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,267.32,208.17
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,198.54,148.49
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,139.18,96.67
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,67.86,35.99
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,34.37,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,92.71,50.36
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,162.8,114.0
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,223.19,169.81
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,293.73,234.85
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,355.87,292.52
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,421.47,351.61
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,481.94,405.31
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,543.78,458.62
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,598.76,505.07
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,653.44,550.14
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,698.78,586.17
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,745.55,620.67
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,786.18,650.07
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,824.32,677.29
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,855.46,699.75
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,883.47,719.78
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,906.37,736.11
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,925.8,749.91
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,938.17,758.07
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,946.71,763.49
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,949.1,763.23
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,947.57,760.24
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,939.44,753.75
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,927.47,744.59
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,908.68,730.53
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,886.3,713.95
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,858.09,693.11
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,826.71,669.97
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,787.76,641.31
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,746.49,610.79
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,699.95,576.72
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,654.76,541.26
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,600.25,496.51
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,545.29,450.45
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,483.93,398.85
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,423.86,346.88
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,357.13,287.83
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,294.29,230.63
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,224.81,168.43
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,162.9,112.66
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,92.91,50.0
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,34.55,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,31.02,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,89.22,51.08
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,158.46,112.82
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,219.8,168.52
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,290.12,231.95
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,354.65,289.64
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,423.23,348.89
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,483.36,399.87
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,544.86,450.17
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,600.45,494.26
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,655.96,536.94
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,704.51,573.87
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,747.84,604.39
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,787.99,632.47
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,825.73,658.57
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,857.0,679.57
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,885.13,698.27
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,906.47,712.4
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,924.19,724.04
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,935.99,732.49
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,944.02,738.72
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,945.83,739.28
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,943.8,737.3
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,934.93,730.86
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,922.31,721.95
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,904.08,708.21
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,882.29,692.11
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,853.49,671.68
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,821.63,649.11
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,784.1,622.6
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,744.09,594.17
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,700.91,563.51
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,652.54,526.53
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,597.33,482.71
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,541.82,437.67
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,480.8,388.25
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,421.15,338.28
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,354.37,281.23
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,292.78,226.77
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,222.89,165.69
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,161.71,111.59
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,92.78,51.46
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,34.3,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,43.54,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,103.39,58.42
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,175.17,122.82
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,237.97,180.93
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,308.72,245.91
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,371.94,304.17
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,438.63,363.65
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,498.38,416.17
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,556.67,465.92
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,563.83,471.55
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,554.54,462.79
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,538.16,446.93
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,505.54,417.27
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,584.74,481.2
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,662.17,542.31
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,677.22,552.25
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,688.98,559.79
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,816.96,659.89
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,936.03,745.73
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,948.01,753.37
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,956.12,758.94
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,959.05,759.81
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,958.01,757.98
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,950.35,752.68
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,938.78,744.73
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,920.98,731.27
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,899.4,715.2
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,871.43,695.61
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,840.16,673.59
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,802.96,647.08
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,762.94,618.28
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,716.82,584.98
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,668.78,548.75
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,615.32,505.26
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,560.93,460.03
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,500.43,409.59
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,440.75,358.29
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,376.53,302.04
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,313.57,245.09
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,242.87,181.44
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,179.86,124.01
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,108.53,60.7
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,48.35,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,45.93,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,105.65,60.88
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,176.71,124.06
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,238.91,181.34
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,308.87,244.82
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,371.41,301.15
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,437.32,357.98
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,495.16,407.15
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,555.7,456.64
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,609.62,499.48
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,662.74,540.38
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,709.87,574.76
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,755.12,606.29
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,795.05,632.31
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,832.25,656.02
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,863.37,677.18
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,891.23,695.99
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,909.95,707.53
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,924.66,716.38
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,936.61,724.26
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,944.75,729.64
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,946.73,729.49
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,944.82,726.84
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,936.32,720.63
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,924.02,711.95
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,905.19,698.06
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,882.79,681.83
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,854.69,662.72
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,823.45,641.41
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,784.98,614.84
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,744.18,586.44
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,698.08,553.49
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,650.32,517.53
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,599.8,477.42
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,545.67,433.79
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,485.43,386.07
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,426.36,337.61
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,361.24,282.93
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,299.51,229.22
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,230.18,168.94
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,168.86,114.96
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,101.18,57.31
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,41.77,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,43.26,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,102.99,60.88
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,171.4,120.64
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,233.19,176.96
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,302.95,239.79
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,365.49,295.4
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,431.62,351.77
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,491.15,401.89
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,551.77,451.19
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,603.57,491.47
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,657.16,531.68
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,704.95,566.06
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,751.05,597.38
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,791.06,623.78
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,828.46,648.02
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,859.51,667.2
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,887.39,684.02
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,909.4,697.03
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,927.82,707.64
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,939.82,715.29
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,947.99,720.52
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,949.66,720.13
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,947.44,717.31
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,939.37,712.07
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,927.47,704.42
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,908.46,690.72
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,885.91,674.77
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,858.21,656.64
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,827.34,636.3
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,789.96,611.27
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,750.05,584.29
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,704.02,552.45
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,656.29,517.76
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,605.07,478.07
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,550.35,434.9
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,490.09,388.05
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,430.94,340.28
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,365.17,285.72
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,302.98,232.1
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,233.04,171.7
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,172.29,118.3
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,102.8,59.49
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,45.69,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,7.86,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,49.47,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,107.55,63.71
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,177.14,123.63
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,239.61,179.99
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,309.87,242.58
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,373.49,298.92
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,440.72,356.22
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,500.83,406.22
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,561.96,455.21
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,614.2,496.07
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,668.23,537.15
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,716.32,571.82
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,762.64,603.64
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,802.95,630.93
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,840.65,656.14
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,872.12,676.11
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,900.35,693.7
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,919.8,705.42
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,935.36,714.53
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,947.35,722.02
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,955.53,726.99
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,956.76,725.88
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,954.1,722.29
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,945.17,715.63
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,932.44,706.56
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,913.16,692.13
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,890.41,675.49
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,861.45,656.99
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,829.4,636.28
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,791.46,610.09
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,751.07,582.09
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,704.68,549.5
