Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,92.0,24.5,2.3,17.5,35.5,35.95,12.74
2016,3,3,7,30,184.0,49.0,2.6,18.0,71.0,84.27,54.94
2016,3,3,7,45,291.5,65.0,2.9,19.0,121.5,139.27,98.78
2016,3,3,8,0,399.0,81.0,3.2,20.0,172.0,205.41,153.1
2016,3,3,8,15,209.5,102.0,3.4,20.5,151.0,181.5,140.69
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,129.34,101.04
2016,3,3,8,45,357.5,112.0,3.8,21.5,264.5,288.69,229.49
2016,3,3,9,0,695.0,101.0,4.0,22.0,399.0,473.64,375.82
2016,3,3,9,15,727.0,106.0,4.2,22.5,451.5,533.17,422.33
2016,3,3,9,30,759.0,111.0,4.4,23.0,504.0,594.0,469.06
2016,3,3,9,45,809.0,104.5,4.6,23.5,557.0,653.97,514.68
2016,3,3,10,0,859.0,98.0,4.8,24.0,610.0,717.06,560.79
2016,3,3,10,15,875.0,100.0,5.1,24.0,652.0,765.34,595.56
2016,3,3,10,30,891.0,102.0,5.4,24.0,694.0,808.22,626.37
2016,3,3,10,45,915.0,98.0,5.75,24.5,731.5,852.52,657.1
2016,3,3,11,0,939.0,94.0,6.1,25.0,769.0,894.98,686.36
2016,3,3,11,15,947.0,95.5,6.25,25.0,796.0,927.34,708.81
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,956.45,729.07
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,980.15,744.13
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,1000.3,756.81
2016,3,3,12,15,977.5,93.5,6.7,26.0,871.0,1012.49,764.79
2016,3,3,12,30,980.0,94.0,6.7,26.0,880.0,1020.72,770.21
2016,3,3,12,45,983.0,92.0,6.7,26.0,880.5,1022.68,771.48
2016,3,3,13,0,986.0,90.0,6.7,26.0,881.0,1020.6,770.13
2016,3,3,13,15,984.5,90.0,6.6,26.0,871.0,1012.45,764.22
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,1000.32,755.73
2016,3,3,13,45,982.0,87.5,6.4,26.0,843.5,981.98,743.1
2016,3,3,14,0,981.0,85.0,6.3,26.0,826.0,959.79,727.94
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.5,930.74,708.09
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,898.31,685.95
2016,3,3,14,45,956.0,83.0,6.0,26.0,735.5,859.38,659.2
2016,3,3,15,0,944.0,83.0,5.9,26.0,700.0,817.82,630.51
2016,3,3,15,15,930.5,81.0,5.7,25.5,657.5,770.62,598.4
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,721.44,564.53
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,667.33,524.66
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,612.04,481.72
2016,3,3,16,15,860.0,69.0,4.75,24.0,465.0,551.5,435.05
2016,3,3,16,30,835.0,66.0,4.4,23.0,412.0,492.88,388.29
2016,3,3,16,45,799.0,61.5,4.05,22.5,355.0,426.64,333.61
2016,3,3,17,0,763.0,57.0,3.7,22.0,298.0,362.72,279.12
2016,3,3,17,15,705.0,51.5,3.4,20.5,240.5,293.16,219.91
2016,3,3,17,30,647.0,46.0,3.1,19.0,183.0,229.26,163.96
2016,3,3,17,45,545.5,37.5,2.85,18.0,129.0,159.13,104.29
2016,3,3,18,0,444.0,29.0,2.6,17.0,75.0,100.85,55.92
2016,3,3,18,15,222.0,14.5,2.6,16.5,37.5,35.72,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,239.0,17.5,1.8,9.5,47.0,47.56,17.79
2016,3,4,7,30,478.0,35.0,1.8,10.0,94.0,124.07,77.63
2016,3,4,7,45,574.0,43.5,1.8,11.0,150.5,184.91,130.01
2016,3,4,8,0,670.0,52.0,1.8,12.0,207.0,257.3,193.28
2016,3,4,8,15,725.0,57.5,1.8,13.0,266.0,322.54,251.24
2016,3,4,8,30,780.0,63.0,1.8,14.0,325.0,392.92,311.59
2016,3,4,8,45,815.5,67.0,1.85,15.0,382.5,457.31,365.29
2016,3,4,9,0,851.0,71.0,1.9,16.0,440.0,523.81,418.38
2016,3,4,9,15,875.0,74.5,2.05,16.5,493.5,584.89,466.57
2016,3,4,9,30,899.0,78.0,2.2,17.0,547.0,643.83,511.71
2016,3,4,9,45,915.5,81.0,2.35,18.0,595.0,698.97,551.63
2016,3,4,10,0,932.0,84.0,2.5,19.0,643.0,752.85,587.37
2016,3,4,10,15,944.0,86.0,2.3,19.0,684.5,800.71,618.04
2016,3,4,10,30,956.0,88.0,2.1,19.0,726.0,846.34,646.36
2016,3,4,10,45,962.5,90.0,1.95,19.5,759.5,885.01,668.38
2016,3,4,11,0,969.0,92.0,1.8,20.0,793.0,920.61,687.79
2016,3,4,11,15,975.0,93.0,1.7,20.5,818.5,951.43,704.2
2016,3,4,11,30,981.0,94.0,1.6,21.0,844.0,978.8,718.1
2016,3,4,11,45,980.0,97.0,1.5,21.5,860.5,998.37,726.79
2016,3,4,12,0,979.0,100.0,1.4,22.0,877.0,1013.98,732.95
2016,3,4,12,15,980.5,100.5,1.35,22.0,884.5,1025.23,738.63
2016,3,4,12,30,982.0,101.0,1.3,22.0,892.0,1032.48,741.95
2016,3,4,12,45,979.0,102.0,1.3,22.5,890.0,1032.03,740.09
2016,3,4,13,0,976.0,103.0,1.3,23.0,888.0,1027.55,735.98
2016,3,4,13,15,973.0,102.5,1.3,23.0,877.5,1017.46,730.0
2016,3,4,13,30,970.0,102.0,1.3,23.0,867.0,1003.47,721.77
2016,3,4,13,45,963.5,101.5,1.3,23.0,847.0,982.48,709.28
2016,3,4,14,0,957.0,101.0,1.3,23.0,827.0,957.88,694.64
2016,3,4,14,15,949.5,100.0,1.3,23.0,799.5,928.43,676.93
2016,3,4,14,30,942.0,99.0,1.3,23.0,772.0,895.75,657.12
2016,3,4,14,45,930.5,97.5,1.35,23.0,735.5,856.28,633.4
2016,3,4,15,0,919.0,96.0,1.4,23.0,699.0,814.23,607.69
2016,3,4,15,15,904.0,93.5,1.4,22.5,656.5,766.22,578.11
2016,3,4,15,30,889.0,91.0,1.4,22.0,614.0,716.44,546.75
2016,3,4,15,45,868.5,88.0,1.45,22.0,564.5,663.6,510.55
2016,3,4,16,0,848.0,85.0,1.5,22.0,515.0,607.23,469.87
2016,3,4,16,15,820.0,81.0,1.35,21.5,461.5,545.31,423.35
2016,3,4,16,30,792.0,77.0,1.2,21.0,408.0,484.15,375.89
2016,3,4,16,45,751.5,72.0,1.05,20.5,351.0,417.5,322.69
2016,3,4,17,0,711.0,67.0,0.9,20.0,294.0,353.74,269.96
2016,3,4,17,15,649.0,60.0,0.95,19.0,236.5,284.54,212.7
2016,3,4,17,30,587.0,53.0,1.0,18.0,179.0,221.12,158.49
2016,3,4,17,45,482.5,43.0,1.1,17.0,126.0,152.2,101.1
2016,3,4,18,0,378.0,33.0,1.2,16.0,73.0,95.64,54.94
2016,3,4,18,15,189.0,16.5,1.2,15.5,36.5,34.97,0.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,185.5,20.5,0.75,11.5,44.0,45.4,19.51
2016,3,5,7,30,371.0,41.0,0.8,12.0,88.0,112.36,72.12
2016,3,5,7,45,469.0,51.5,0.9,13.0,142.0,170.11,120.5
2016,3,5,8,0,567.0,62.0,1.0,14.0,196.0,239.26,179.42
2016,3,5,8,15,369.5,100.0,1.05,15.0,196.5,240.7,188.44
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,213.46,170.1
2016,3,5,8,45,116.0,159.5,1.15,17.0,202.0,218.99,174.81
2016,3,5,9,0,60.0,181.0,1.2,18.0,207.0,214.25,170.03
2016,3,5,9,15,167.5,203.5,1.25,18.5,288.5,306.54,243.42
2016,3,5,9,30,275.0,226.0,1.3,19.0,370.0,410.27,323.21
2016,3,5,9,45,230.5,254.0,1.4,19.5,382.0,417.51,326.57
2016,3,5,10,0,186.0,282.0,1.5,20.0,394.0,425.48,330.63
2016,3,5,10,15,122.0,289.5,1.6,20.5,365.0,392.89,303.91
2016,3,5,10,30,58.0,297.0,1.7,21.0,336.0,348.34,268.05
2016,3,5,10,45,57.5,311.5,1.8,21.5,352.5,364.99,279.86
2016,3,5,11,0,57.0,326.0,1.9,22.0,369.0,381.47,291.17
2016,3,5,11,15,488.0,219.5,1.95,22.0,594.5,668.85,512.31
2016,3,5,11,30,919.0,113.0,2.0,22.0,820.0,946.38,702.18
2016,3,5,11,45,922.0,114.5,2.15,22.5,837.0,966.81,712.2
2016,3,5,12,0,925.0,116.0,2.3,23.0,854.0,983.65,722.7
2016,3,5,12,15,927.0,116.5,2.35,23.0,862.0,994.8,729.96
2016,3,5,12,30,929.0,117.0,2.4,23.0,870.0,1002.18,734.97
2016,3,5,12,45,926.5,118.0,2.45,23.5,868.0,1002.04,733.85
2016,3,5,13,0,924.0,119.0,2.5,24.0,866.0,998.1,730.48
2016,3,5,13,15,921.0,118.5,2.55,24.0,856.0,988.31,724.89
2016,3,5,13,30,918.0,118.0,2.6,24.0,846.0,974.81,717.04
2016,3,5,13,45,909.5,118.5,2.65,24.5,826.0,953.77,702.96
2016,3,5,14,0,901.0,119.0,2.7,25.0,806.0,929.41,686.81
2016,3,5,14,15,893.0,117.5,2.7,24.5,779.0,900.19,669.7
2016,3,5,14,30,885.0,116.0,2.7,24.0,752.0,867.98,650.5
2016,3,5,14,45,857.5,121.0,2.75,24.0,713.0,828.29,625.12
2016,3,5,15,0,830.0,126.0,2.8,24.0,674.0,782.83,595.49
2016,3,5,15,15,764.0,132.5,2.75,23.5,613.0,711.64,547.79
2016,3,5,15,30,698.0,139.0,2.7,23.0,552.0,641.09,497.53
2016,3,5,15,45,695.0,126.0,2.7,23.0,509.0,594.04,463.57
2016,3,5,16,0,692.0,113.0,2.7,23.0,466.0,545.25,427.21
2016,3,5,16,15,686.5,107.5,2.4,22.5,427.0,501.49,393.22
2016,3,5,16,30,681.0,102.0,2.1,22.0,388.0,456.57,357.19
2016,3,5,16,45,632.5,95.5,1.85,21.5,332.5,390.38,303.94
2016,3,5,17,0,584.0,89.0,1.6,21.0,277.0,328.19,252.54
2016,3,5,17,15,519.5,79.0,1.6,20.0,222.0,261.53,197.47
2016,3,5,17,30,455.0,69.0,1.6,19.0,167.0,201.6,146.73
2016,3,5,17,45,353.0,54.0,1.6,18.0,117.0,135.09,92.02
2016,3,5,18,0,251.0,39.0,1.6,17.0,67.0,81.87,49.34
2016,3,5,18,15,125.5,19.5,1.65,16.5,33.5,31.92,1.56
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,5.0,2.4,12.0,5.0,0.0,0.0
2016,3,6,7,0,0.0,10.0,2.8,13.0,10.0,9.83,0.0
2016,3,6,7,15,131.0,30.0,2.95,13.5,47.5,49.0,24.99
2016,3,6,7,30,262.0,50.0,3.1,14.0,85.0,102.18,68.08
2016,3,6,7,45,339.5,66.5,3.3,14.5,134.5,154.48,112.23
2016,3,6,8,0,417.0,83.0,3.5,15.0,184.0,215.93,165.1
2016,3,6,8,15,238.5,110.5,3.7,15.5,171.5,202.21,160.43
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,163.93,131.48
2016,3,6,8,45,65.5,161.5,4.15,17.0,188.0,193.8,155.69
2016,3,6,9,0,71.0,185.0,4.4,18.0,217.0,224.22,179.72
2016,3,6,9,15,227.5,196.0,4.5,18.5,314.0,338.18,272.34
2016,3,6,9,30,384.0,207.0,4.6,19.0,411.0,458.78,368.27
2016,3,6,9,45,277.0,246.0,4.7,19.5,400.0,446.22,355.41
2016,3,6,10,0,170.0,285.0,4.8,20.0,389.0,417.54,329.88
2016,3,6,10,15,131.0,300.5,4.9,20.5,384.0,411.44,323.2
2016,3,6,10,30,92.0,316.0,5.0,21.0,379.0,395.26,308.66
2016,3,6,10,45,49.0,259.0,5.1,21.5,293.0,302.53,235.56
2016,3,6,11,0,6.0,202.0,5.2,22.0,207.0,203.27,156.42
2016,3,6,11,15,23.5,267.5,5.3,22.5,286.0,284.9,219.94
2016,3,6,11,30,41.0,333.0,5.4,23.0,365.0,376.93,289.72
2016,3,6,11,45,26.0,288.0,5.55,23.5,309.0,316.38,242.54
2016,3,6,12,0,11.0,243.0,5.7,24.0,253.0,249.53,190.5
2016,3,6,12,15,6.5,201.0,5.75,24.0,207.0,203.17,154.63
2016,3,6,12,30,2.0,159.0,5.8,24.0,161.0,157.1,118.67
2016,3,6,12,45,19.0,251.0,5.9,24.5,266.5,265.31,202.72
2016,3,6,13,0,36.0,343.0,6.0,25.0,372.0,384.56,292.88
2016,3,6,13,15,39.0,344.5,6.0,25.0,376.0,388.7,295.95
2016,3,6,13,30,42.0,346.0,6.0,25.0,380.0,392.64,299.16
2016,3,6,13,45,199.0,347.5,6.05,25.0,501.0,544.15,417.88
2016,3,6,14,0,356.0,349.0,6.1,25.0,622.0,689.06,528.08
2016,3,6,14,15,296.5,348.5,6.05,25.0,571.0,628.44,482.11
2016,3,6,14,30,237.0,348.0,6.0,25.0,520.0,562.24,432.44
2016,3,6,14,45,300.5,317.0,5.95,25.0,524.0,580.08,448.19
2016,3,6,15,0,364.0,286.0,5.9,25.0,528.0,585.43,454.38
2016,3,6,15,15,563.5,205.5,5.8,24.5,553.0,639.4,500.56
2016,3,6,15,30,763.0,125.0,5.7,24.0,578.0,672.15,529.84
2016,3,6,15,45,738.5,121.0,5.65,24.0,531.0,617.83,488.31
2016,3,6,16,0,714.0,117.0,5.6,24.0,484.0,563.56,446.29
2016,3,6,16,15,627.0,120.0,5.45,23.5,417.5,482.35,382.82
2016,3,6,16,30,540.0,123.0,5.3,23.0,351.0,405.92,321.95
2016,3,6,16,45,492.5,115.0,5.15,22.5,301.5,346.34,273.33
2016,3,6,17,0,445.0,107.0,5.0,22.0,252.0,291.01,227.06
2016,3,6,17,15,394.5,92.0,4.85,21.5,202.5,232.07,177.21
2016,3,6,17,30,344.0,77.0,4.7,21.0,153.0,178.54,131.29
2016,3,6,17,45,265.5,59.0,4.55,20.5,107.5,121.6,83.93
2016,3,6,18,0,187.0,41.0,4.4,20.0,62.0,74.12,45.51
2016,3,6,18,15,93.5,20.5,4.35,19.5,31.0,30.09,3.58
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.91,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,23.74,11.91
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,42.93,29.67
2016,3,7,7,45,10.5,67.5,4.85,17.5,70.5,68.74,51.43
2016,3,7,8,0,21.0,91.0,5.1,18.0,97.0,97.47,75.56
2016,3,7,8,15,33.0,114.0,5.45,18.5,125.0,126.32,99.54
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,156.58,124.39
2016,3,7,8,45,22.5,83.0,6.2,19.5,91.0,92.56,71.52
2016,3,7,9,0,0.0,29.0,6.6,20.0,29.0,28.0,17.66
2016,3,7,9,15,0.0,45.0,6.8,20.5,45.0,43.48,30.34
2016,3,7,9,30,0.0,61.0,7.0,21.0,61.0,58.97,42.87
2016,3,7,9,45,0.0,66.5,7.25,21.5,66.5,64.31,46.98
2016,3,7,10,0,0.0,72.0,7.5,22.0,72.0,69.65,51.06
2016,3,7,10,15,22.0,181.0,7.45,22.0,196.0,197.93,154.33
2016,3,7,10,30,44.0,290.0,7.4,22.0,320.0,329.72,257.68
2016,3,7,10,45,39.0,296.5,7.35,22.5,324.0,333.72,259.45
2016,3,7,11,0,34.0,303.0,7.3,23.0,328.0,337.34,261.11
2016,3,7,11,15,35.0,312.5,7.2,23.0,339.0,349.03,269.7
2016,3,7,11,30,36.0,322.0,7.1,23.0,350.0,360.67,278.25
2016,3,7,11,45,50.0,349.0,7.0,23.0,388.5,402.72,310.38
2016,3,7,12,0,64.0,376.0,6.9,23.0,427.0,445.16,342.5
2016,3,7,12,15,103.5,395.5,6.85,23.0,479.5,503.68,387.54
2016,3,7,12,30,143.0,415.0,6.8,23.0,532.0,571.18,438.62
2016,3,7,12,45,159.5,415.0,6.75,23.0,545.5,586.93,450.59
2016,3,7,13,0,176.0,415.0,6.7,23.0,559.0,601.95,462.16
2016,3,7,13,15,159.0,409.0,6.65,23.0,538.0,578.27,444.15
2016,3,7,13,30,142.0,403.0,6.6,23.0,517.0,554.22,425.97
2016,3,7,13,45,121.0,389.0,6.6,23.0,485.0,517.81,398.6
2016,3,7,14,0,100.0,375.0,6.6,23.0,453.0,473.67,365.38
2016,3,7,14,15,81.5,352.5,6.6,22.5,414.5,431.41,334.11
2016,3,7,14,30,63.0,330.0,6.6,22.0,376.0,389.88,303.04
2016,3,7,14,45,108.0,325.5,6.6,22.0,400.0,419.75,327.99
2016,3,7,15,0,153.0,321.0,6.6,22.0,424.0,452.94,355.1
2016,3,7,15,15,76.5,193.5,6.6,22.0,245.0,256.09,201.59
2016,3,7,15,30,0.0,66.0,6.6,22.0,66.0,63.83,46.35
2016,3,7,15,45,0.0,37.0,6.65,22.0,37.0,35.75,23.65
2016,3,7,16,0,0.0,8.0,6.7,22.0,8.0,7.72,0.7
2016,3,7,16,15,0.0,11.0,6.6,21.5,11.0,10.62,3.13
2016,3,7,16,30,0.0,14.0,6.5,21.0,14.0,13.51,5.58
2016,3,7,16,45,0.0,12.0,6.4,21.0,12.0,11.58,4.0
2016,3,7,17,0,0.0,10.0,6.3,21.0,10.0,9.64,2.41
2016,3,7,17,15,0.0,7.5,6.25,20.5,7.5,7.23,0.4
2016,3,7,17,30,0.0,5.0,6.2,20.0,5.0,4.82,0.0
2016,3,7,17,45,0.0,3.5,6.2,20.0,3.5,3.37,0.0
2016,3,7,18,0,0.0,2.0,6.2,20.0,2.0,1.93,0.0
2016,3,7,18,15,0.0,1.0,6.25,19.5,1.0,0.96,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.44,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.89,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.82,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.75,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,8.68,1.63
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,10.61,3.24
2016,3,8,8,45,0.0,11.5,5.75,20.5,11.5,11.09,3.61
2016,3,8,9,0,0.0,12.0,5.9,21.0,12.0,11.58,3.96
2016,3,8,9,15,0.0,81.5,5.95,21.5,81.5,78.83,59.17
2016,3,8,9,30,0.0,151.0,6.0,22.0,151.0,147.6,114.34
2016,3,8,9,45,8.5,188.0,6.1,22.5,193.5,190.36,147.96
2016,3,8,10,0,17.0,225.0,6.2,23.0,236.0,234.06,181.88
2016,3,8,10,15,43.5,268.5,6.1,23.5,298.0,305.21,237.06
2016,3,8,10,30,70.0,312.0,6.0,24.0,360.0,373.55,288.99
2016,3,8,10,45,128.0,339.0,5.95,24.5,431.5,459.31,354.19
2016,3,8,11,0,186.0,366.0,5.9,25.0,503.0,541.52,415.39
2016,3,8,11,15,227.5,373.5,5.7,25.0,547.5,590.89,451.78
2016,3,8,11,30,269.0,381.0,5.5,25.0,592.0,649.38,494.2
2016,3,8,11,45,298.0,383.0,5.3,25.5,621.0,683.24,517.15
2016,3,8,12,0,327.0,385.0,5.1,26.0,650.0,716.7,539.53
2016,3,8,12,15,423.5,352.5,4.85,25.5,698.5,783.31,589.08
2016,3,8,12,30,520.0,320.0,4.6,25.0,747.0,843.2,633.01
2016,3,8,12,45,451.5,347.0,4.45,25.0,718.0,807.05,604.62
2016,3,8,13,0,383.0,374.0,4.3,25.0,689.0,762.18,571.08
2016,3,8,13,15,428.5,348.5,4.1,25.0,696.5,781.91,586.02
2016,3,8,13,30,474.0,323.0,3.9,25.0,704.0,792.18,594.09
2016,3,8,13,45,379.0,348.0,3.75,25.0,648.5,716.99,538.79
2016,3,8,14,0,284.0,373.0,3.6,25.0,593.0,651.23,489.82
2016,3,8,14,15,543.5,258.5,3.45,25.0,661.5,755.43,571.6
2016,3,8,14,30,803.0,144.0,3.3,25.0,730.0,837.52,631.67
2016,3,8,14,45,778.5,147.5,3.2,25.5,693.5,798.67,603.54
2016,3,8,15,0,754.0,151.0,3.1,26.0,657.0,756.13,573.7
2016,3,8,15,15,637.0,177.5,3.0,26.0,586.5,668.35,510.3
2016,3,8,15,30,520.0,204.0,2.9,26.0,516.0,584.84,448.5
2016,3,8,15,45,597.0,168.0,2.85,26.0,499.0,576.05,443.88
2016,3,8,16,0,674.0,132.0,2.8,26.0,482.0,556.59,430.28
2016,3,8,16,15,641.0,125.5,2.6,25.5,430.5,497.07,385.29
2016,3,8,16,30,608.0,119.0,2.4,25.0,379.0,439.27,340.6
2016,3,8,16,45,563.0,110.0,2.2,24.5,325.5,375.6,290.23
2016,3,8,17,0,518.0,101.0,2.0,24.0,272.0,314.17,240.34
2016,3,8,17,15,452.5,89.5,1.95,23.0,219.0,249.46,187.59
2016,3,8,17,30,387.0,78.0,1.9,22.0,166.0,191.81,139.64
2016,3,8,17,45,290.0,62.0,1.9,21.5,117.0,130.15,89.49
2016,3,8,18,0,193.0,46.0,1.9,21.0,68.0,80.19,50.12
2016,3,8,18,15,96.5,23.0,2.2,20.5,34.0,32.54,7.98
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.44,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.89,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.0,5.5,5.3,0.0
2016,3,9,8,0,0.0,8.0,3.5,19.0,8.0,7.71,0.84
2016,3,9,8,15,0.0,10.0,3.35,19.0,10.0,9.64,2.48
2016,3,9,8,30,0.0,12.0,3.2,19.0,12.0,11.57,4.1
2016,3,9,8,45,0.0,27.0,3.1,19.5,27.0,26.06,16.19
2016,3,9,9,0,0.0,42.0,3.0,20.0,42.0,40.57,28.12
2016,3,9,9,15,0.0,26.5,2.95,20.0,26.5,25.59,15.61
2016,3,9,9,30,0.0,11.0,2.9,20.0,11.0,10.62,3.15
2016,3,9,9,45,0.0,13.0,2.85,20.5,13.0,12.56,4.71
2016,3,9,10,0,0.0,15.0,2.8,21.0,15.0,14.49,6.25
2016,3,9,10,15,0.0,32.0,2.6,21.0,32.0,30.94,19.67
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,47.4,32.98
2016,3,9,10,45,0.0,61.5,2.2,21.5,61.5,59.52,42.6
2016,3,9,11,0,0.0,74.0,2.0,22.0,74.0,71.64,52.13
2016,3,9,11,15,0.0,73.0,1.8,21.5,73.0,70.69,51.38
2016,3,9,11,30,0.0,72.0,1.6,21.0,72.0,69.73,50.65
2016,3,9,11,45,0.0,68.0,1.45,21.0,68.0,65.86,47.5
2016,3,9,12,0,0.0,64.0,1.3,21.0,64.0,61.98,44.37
2016,3,9,12,15,13.0,194.5,1.8,21.0,205.5,202.76,155.62
2016,3,9,12,30,26.0,325.0,2.3,21.0,347.0,355.76,271.84
2016,3,9,12,45,18.5,282.0,2.85,21.0,297.5,296.17,226.83
2016,3,9,13,0,11.0,239.0,3.4,21.0,248.0,245.53,188.46
2016,3,9,13,15,5.5,161.0,3.6,21.0,165.5,162.32,123.93
2016,3,9,13,30,0.0,83.0,3.8,21.0,83.0,80.41,59.08
2016,3,9,13,45,0.0,89.5,4.05,21.5,89.5,86.71,64.1
2016,3,9,14,0,0.0,96.0,4.3,22.0,96.0,93.04,69.08
2016,3,9,14,15,8.5,177.5,4.25,22.0,184.0,180.93,138.92
2016,3,9,14,30,17.0,259.0,4.2,22.0,272.0,269.92,208.3
2016,3,9,14,45,8.5,180.5,4.2,22.0,187.0,183.49,141.08
2016,3,9,15,0,0.0,102.0,4.2,22.0,102.0,98.85,74.14
2016,3,9,15,15,0.0,78.5,4.05,21.5,78.5,75.96,56.12
2016,3,9,15,30,0.0,55.0,3.9,21.0,55.0,53.18,37.9
2016,3,9,15,45,0.0,32.5,3.75,21.0,32.5,31.4,20.2
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,9.65,2.33
2016,3,9,16,15,0.0,75.5,3.4,20.5,75.5,73.01,54.72
2016,3,9,16,30,0.0,141.0,3.2,20.0,141.0,138.14,108.24
2016,3,9,16,45,0.0,121.5,3.05,20.0,121.5,118.85,92.74
2016,3,9,17,0,0.0,102.0,2.9,20.0,102.0,99.6,77.18
2016,3,9,17,15,0.0,82.0,2.8,19.5,82.0,79.9,61.09
2016,3,9,17,30,0.0,62.0,2.7,19.0,62.0,60.23,44.7
2016,3,9,17,45,0.0,44.0,2.65,19.0,44.0,42.6,29.65
2016,3,9,18,0,0.0,26.0,2.6,19.0,26.0,25.1,14.6
2016,3,9,18,15,0.0,13.0,2.75,19.0,13.0,12.54,1.15
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.49,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.37,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.78,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,9.16,2.16
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,12.53,5.1
2016,3,10,8,15,0.0,16.5,4.3,14.0,16.5,15.91,8.01
2016,3,10,8,30,0.0,20.0,4.4,14.0,20.0,19.3,10.89
2016,3,10,8,45,0.0,40.0,4.5,14.5,40.0,38.63,27.25
2016,3,10,9,0,0.0,60.0,4.6,15.0,60.0,57.99,43.4
2016,3,10,9,15,11.0,133.5,4.75,15.5,139.5,136.66,108.71
2016,3,10,9,30,22.0,207.0,4.9,16.0,219.0,217.98,174.54
2016,3,10,9,45,16.0,208.0,5.1,16.5,217.5,215.58,171.6
2016,3,10,10,0,10.0,209.0,5.3,17.0,216.0,212.69,168.4
2016,3,10,10,15,12.0,221.5,5.45,17.0,230.0,227.06,179.6
2016,3,10,10,30,14.0,234.0,5.6,17.0,244.0,241.57,190.87
2016,3,10,10,45,17.5,256.5,5.8,17.5,269.5,267.59,210.9
2016,3,10,11,0,21.0,279.0,6.0,18.0,295.0,293.85,230.94
2016,3,10,11,15,12.0,221.5,6.0,18.0,231.0,228.16,178.66
2016,3,10,11,30,3.0,164.0,6.0,18.0,167.0,162.82,126.28
2016,3,10,11,45,1.5,148.0,6.05,18.5,149.5,145.64,112.21
2016,3,10,12,0,0.0,132.0,6.1,19.0,132.0,128.47,98.16
2016,3,10,12,15,0.0,100.5,6.0,19.0,100.5,97.51,73.32
2016,3,10,12,30,0.0,69.0,5.9,19.0,69.0,66.84,48.62
2016,3,10,12,45,1.0,111.0,5.85,19.0,111.5,108.77,82.42
2016,3,10,13,0,2.0,153.0,5.8,19.0,154.0,151.13,116.26
2016,3,10,13,15,3.0,163.0,5.7,19.0,165.5,161.95,124.91
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,172.77,133.59
2016,3,10,13,45,7.5,204.5,5.6,19.0,211.0,207.32,161.16
2016,3,10,14,0,11.0,236.0,5.6,19.0,245.0,241.95,188.65
2016,3,10,14,15,5.5,158.5,5.35,19.0,163.0,159.42,123.34
2016,3,10,14,30,0.0,81.0,5.1,19.0,81.0,78.43,58.28
2016,3,10,14,45,11.5,170.0,4.95,19.0,178.0,175.44,136.88
2016,3,10,15,0,23.0,259.0,4.8,19.0,275.0,273.77,215.0
2016,3,10,15,15,16.5,231.0,4.75,19.0,242.0,239.85,188.36
2016,3,10,15,30,10.0,203.0,4.7,19.0,209.0,206.5,162.21
2016,3,10,15,45,5.0,119.5,4.7,19.0,122.5,119.41,92.52
2016,3,10,16,0,0.0,36.0,4.7,19.0,36.0,34.78,23.24
2016,3,10,16,15,0.0,51.5,4.45,18.5,51.5,49.77,35.88
2016,3,10,16,30,0.0,67.0,4.2,18.0,67.0,64.77,48.59
2016,3,10,16,45,0.0,57.5,3.95,18.0,57.5,55.56,41.06
2016,3,10,17,0,0.0,48.0,3.7,18.0,48.0,46.36,33.45
2016,3,10,17,15,0.0,39.0,3.7,17.5,39.0,37.65,26.21
2016,3,10,17,30,0.0,30.0,3.7,17.0,30.0,28.95,18.83
2016,3,10,17,45,0.0,21.0,3.75,17.0,21.0,20.26,11.31
2016,3,10,18,0,0.0,12.0,3.8,17.0,12.0,11.57,3.77
2016,3,10,18,15,0.0,6.0,3.8,16.5,6.0,5.78,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.93,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.71,0.0
2016,3,11,7,15,0.0,25.5,0.9,15.0,25.5,24.62,14.04
2016,3,11,7,30,0.0,43.0,1.1,15.0,43.0,41.71,29.27
2016,3,11,7,45,0.0,65.0,1.35,15.5,65.0,63.34,47.87
2016,3,11,8,0,0.0,87.0,1.6,16.0,87.0,85.01,66.21
2016,3,11,8,15,4.0,108.0,1.8,16.5,109.5,107.22,84.56
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,129.93,102.99
2016,3,11,8,45,4.5,140.0,2.2,17.5,142.0,139.36,110.22
2016,3,11,9,0,1.0,151.0,2.4,18.0,152.0,148.45,117.01
2016,3,11,9,15,0.5,130.5,2.6,18.5,131.0,127.47,99.41
2016,3,11,9,30,0.0,110.0,2.8,19.0,110.0,106.76,82.15
2016,3,11,9,45,130.5,199.0,3.0,19.5,281.5,294.01,234.03
2016,3,11,10,0,261.0,288.0,3.2,20.0,453.0,493.83,387.66
2016,3,11,10,15,263.5,306.5,3.2,20.0,482.0,526.06,410.13
2016,3,11,10,30,266.0,325.0,3.2,20.0,511.0,557.64,432.67
2016,3,11,10,45,158.5,327.5,3.25,20.0,440.0,472.73,366.46
2016,3,11,11,0,51.0,330.0,3.3,20.0,369.0,380.03,293.37
2016,3,11,11,15,50.0,342.0,3.25,20.0,381.0,393.04,302.99
2016,3,11,11,30,49.0,354.0,3.2,20.0,393.0,405.85,312.07
2016,3,11,11,45,186.5,372.5,3.15,20.5,525.5,561.86,430.85
2016,3,11,12,0,324.0,391.0,3.1,21.0,658.0,721.67,546.43
2016,3,11,12,15,334.5,392.0,3.0,21.0,669.5,735.88,554.93
2016,3,11,12,30,345.0,393.0,2.9,21.0,681.0,748.75,563.47
2016,3,11,12,45,218.0,400.5,2.85,21.5,582.5,627.33,473.29
2016,3,11,13,0,91.0,408.0,2.8,22.0,484.0,505.24,381.25
2016,3,11,13,15,325.0,354.5,2.85,22.0,620.0,685.17,518.86
2016,3,11,13,30,559.0,301.0,2.9,22.0,756.0,850.35,638.97
2016,3,11,13,45,285.0,270.5,2.95,22.0,502.5,549.69,421.47
2016,3,11,14,0,11.0,240.0,3.0,22.0,249.0,245.95,187.63
2016,3,11,14,15,5.5,178.0,3.0,22.0,182.5,178.79,136.56
2016,3,11,14,30,0.0,116.0,3.0,22.0,116.0,112.63,84.67
2016,3,11,14,45,0.0,77.5,3.0,22.0,77.5,75.02,54.93
2016,3,11,15,0,0.0,39.0,3.0,22.0,39.0,37.72,25.0
2016,3,11,15,15,166.5,150.5,2.95,21.5,252.0,282.9,225.02
2016,3,11,15,30,333.0,262.0,2.9,21.0,465.0,509.97,399.71
2016,3,11,15,45,166.5,195.0,2.85,21.0,296.5,309.86,244.46
2016,3,11,16,0,0.0,128.0,2.8,21.0,128.0,124.63,95.79
2016,3,11,16,15,0.0,67.0,2.5,20.5,67.0,64.77,47.85
2016,3,11,16,30,0.0,6.0,2.2,20.0,6.0,5.79,0.0
2016,3,11,16,45,0.0,5.0,1.9,19.5,5.0,4.82,0.0
2016,3,11,17,0,0.0,4.0,1.6,19.0,4.0,3.86,0.0
2016,3,11,17,15,0.0,3.5,1.4,18.5,3.5,3.37,0.0
2016,3,11,17,30,0.0,3.0,1.2,18.0,3.0,2.89,0.0
2016,3,11,17,45,0.0,2.0,1.05,17.5,2.0,1.93,0.0
2016,3,11,18,0,0.0,1.0,0.9,17.0,1.0,0.96,0.0
2016,3,11,18,15,0.0,0.5,0.9,16.5,0.5,0.48,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,50.0,9.5,1.15,13.5,12.0,10.19,0.0
2016,3,12,7,0,100.0,19.0,1.3,14.0,24.0,26.36,0.0
2016,3,12,7,15,224.5,36.5,1.35,14.5,67.0,70.21,41.4
2016,3,12,7,30,349.0,54.0,1.4,15.0,110.0,127.28,86.3
2016,3,12,7,45,447.5,63.0,1.5,15.5,164.5,185.2,134.79
2016,3,12,8,0,546.0,72.0,1.6,16.0,219.0,253.8,193.06
2016,3,12,8,15,600.0,80.0,1.75,16.5,275.0,315.49,246.4
2016,3,12,8,30,654.0,88.0,1.9,17.0,331.0,382.42,302.73
2016,3,12,8,45,707.0,88.5,2.1,17.5,388.0,445.77,355.03
2016,3,12,9,0,760.0,89.0,2.3,18.0,445.0,512.62,408.66
2016,3,12,9,15,506.5,167.5,2.4,18.0,416.0,481.82,383.76
2016,3,12,9,30,253.0,246.0,2.5,18.0,387.0,421.06,333.77
2016,3,12,9,45,557.0,172.0,2.6,18.5,515.5,570.18,452.37
2016,3,12,10,0,861.0,98.0,2.7,19.0,644.0,739.33,578.39
2016,3,12,10,15,874.0,100.0,2.65,19.5,684.5,782.21,604.85
2016,3,12,10,30,887.0,102.0,2.6,20.0,725.0,826.1,632.52
2016,3,12,10,45,899.0,102.5,2.6,20.5,758.5,865.33,656.87
2016,3,12,11,0,911.0,103.0,2.6,21.0,792.0,902.02,679.22
2016,3,12,11,15,917.5,104.0,2.6,21.0,817.0,931.55,697.9
2016,3,12,11,30,924.0,105.0,2.6,21.0,842.0,957.84,714.45
2016,3,12,11,45,928.0,106.0,2.6,21.5,859.0,978.41,725.83
2016,3,12,12,0,932.0,107.0,2.6,22.0,876.0,995.36,734.92
2016,3,12,12,15,696.0,226.0,2.65,22.0,803.5,915.22,681.69
2016,3,12,12,30,460.0,345.0,2.7,22.0,731.0,815.57,608.35
2016,3,12,12,45,693.0,228.5,2.8,22.0,808.5,919.07,686.91
2016,3,12,13,0,926.0,112.0,2.9,22.0,886.0,1005.43,744.45
2016,3,12,13,15,671.0,233.5,2.95,22.0,790.5,895.55,670.84
2016,3,12,13,30,416.0,355.0,3.0,22.0,695.0,773.78,580.76
2016,3,12,13,45,334.0,370.5,3.1,22.0,640.0,701.21,529.57
2016,3,12,14,0,252.0,386.0,3.2,22.0,585.0,636.97,482.72
2016,3,12,14,15,571.5,247.5,3.15,22.0,677.5,771.03,588.51
2016,3,12,14,30,891.0,109.0,3.1,22.0,770.0,875.14,663.31
2016,3,12,14,45,872.5,111.0,3.05,22.0,733.5,834.51,635.2
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,795.59,609.28
2016,3,12,15,15,433.0,161.5,2.95,21.5,457.5,499.36,392.29
2016,3,12,15,30,12.0,210.0,2.9,21.0,218.0,214.86,166.35
2016,3,12,15,45,125.5,222.0,2.85,21.0,289.5,311.1,245.23
2016,3,12,16,0,239.0,234.0,2.8,21.0,361.0,387.05,305.35
2016,3,12,16,15,485.5,162.5,2.6,20.5,387.0,447.92,354.81
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,475.09,375.5
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,412.12,323.33
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,351.43,272.0
2016,3,12,17,15,608.5,69.5,1.85,19.0,248.0,284.5,215.75
2016,3,12,17,30,551.0,62.0,1.7,18.0,192.0,223.42,163.06
2016,3,12,17,45,464.5,50.5,1.6,17.5,139.5,158.13,107.63
2016,3,12,18,0,378.0,39.0,1.5,17.0,87.0,103.08,62.19
2016,3,12,18,15,189.0,19.5,1.55,16.5,43.5,39.64,14.08
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,10.0,2.7,14.0,13.5,11.09,0.0
2016,3,13,7,0,131.0,20.0,3.0,15.0,27.0,30.2,1.83
2016,3,13,7,15,266.0,36.0,3.25,15.5,72.5,76.0,44.45
2016,3,13,7,30,401.0,52.0,3.5,16.0,118.0,137.44,92.73
2016,3,13,7,45,495.0,61.0,3.75,16.5,174.0,196.88,143.28
2016,3,13,8,0,589.0,70.0,4.0,17.0,230.0,267.13,203.83
2016,3,13,8,15,324.5,111.0,4.1,17.5,202.0,242.46,191.82
