Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,30,60.0,152.0,4.2,18.0,174.0,178.56,142.4
2016,3,13,8,45,433.0,119.0,4.35,19.0,320.5,342.21,275.46
2016,3,13,9,0,806.0,86.0,4.5,20.0,467.0,536.67,429.61
2016,3,13,9,15,832.0,89.5,4.4,20.5,520.5,597.23,475.89
2016,3,13,9,30,858.0,93.0,4.3,21.0,574.0,658.15,521.37
2016,3,13,9,45,886.0,92.5,4.2,22.0,625.0,713.55,559.92
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,771.01,597.14
2016,3,13,10,15,927.0,94.0,4.1,23.5,718.0,818.92,628.24
2016,3,13,10,30,940.0,96.0,4.1,24.0,760.0,864.69,657.43
2016,3,13,10,45,953.0,95.5,4.15,24.5,795.5,905.36,682.96
2016,3,13,11,0,966.0,95.0,4.2,25.0,831.0,943.35,706.44
2016,3,13,11,15,972.0,96.0,4.3,25.0,856.5,973.77,726.34
2016,3,13,11,30,978.0,97.0,4.4,25.0,882.0,1000.7,743.99
2016,3,13,11,45,982.5,97.5,4.5,25.5,899.0,1022.05,756.51
2016,3,13,12,0,987.0,98.0,4.6,26.0,916.0,1039.6,766.66
2016,3,13,12,15,988.0,98.0,4.7,26.0,923.0,1049.35,773.57
2016,3,13,12,30,989.0,98.0,4.8,26.0,930.0,1055.04,778.0
2016,3,13,12,45,988.5,98.0,4.9,26.5,928.0,1055.23,777.37
2016,3,13,13,0,988.0,98.0,5.0,27.0,926.0,1051.32,774.21
2016,3,13,13,15,984.5,97.5,5.0,27.0,914.5,1039.97,766.99
2016,3,13,13,30,981.0,97.0,5.0,27.0,903.0,1024.67,757.31
2016,3,13,13,45,974.5,96.5,5.05,27.0,882.0,1002.74,743.72
2016,3,13,14,0,968.0,96.0,5.1,27.0,861.0,977.16,727.74
2016,3,13,14,15,960.5,95.0,4.95,27.0,832.0,946.68,707.02
2016,3,13,14,30,953.0,94.0,4.8,27.0,803.0,912.94,684.16
2016,3,13,14,45,940.0,93.0,4.65,27.0,766.0,871.63,656.12
2016,3,13,15,0,927.0,92.0,4.5,27.0,729.0,827.83,626.41
2016,3,13,15,15,913.0,90.0,4.1,26.5,685.0,780.0,594.2
2016,3,13,15,30,899.0,88.0,3.7,26.0,641.0,730.31,560.35
2016,3,13,15,45,877.5,86.0,3.35,26.0,591.0,674.11,519.98
2016,3,13,16,0,856.0,84.0,3.0,26.0,541.0,619.35,478.24
2016,3,13,16,15,829.5,80.5,2.65,25.0,487.0,557.63,432.24
2016,3,13,16,30,803.0,77.0,2.3,24.0,433.0,496.55,385.19
2016,3,13,16,45,763.0,73.0,2.0,23.5,375.0,429.79,331.72
2016,3,13,17,0,723.0,69.0,1.7,23.0,317.0,365.9,278.87
2016,3,13,17,15,666.0,62.5,1.65,22.0,259.0,297.13,221.92
2016,3,13,17,30,609.0,56.0,1.6,21.0,201.0,233.83,167.89
2016,3,13,17,45,512.0,47.0,1.55,20.0,146.0,165.24,110.67
2016,3,13,18,0,415.0,38.0,1.5,19.0,91.0,108.1,64.3
2016,3,13,18,15,207.5,19.0,1.45,18.5,45.5,41.11,15.01
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,122.5,10.0,2.35,14.0,17.0,12.49,0.0
2016,3,14,7,0,245.0,20.0,2.5,15.0,34.0,40.34,7.32
2016,3,14,7,15,385.5,32.0,2.7,15.5,83.0,90.34,51.28
2016,3,14,7,30,526.0,44.0,2.9,16.0,132.0,155.99,103.36
2016,3,14,7,45,602.5,51.5,3.15,17.0,189.5,216.98,156.37
2016,3,14,8,0,679.0,59.0,3.4,18.0,247.0,286.4,216.82
2016,3,14,8,15,727.5,64.5,3.25,18.5,306.0,351.29,273.51
2016,3,14,8,30,776.0,70.0,3.1,19.0,365.0,420.55,331.91
2016,3,14,8,45,808.0,74.5,3.0,20.0,422.0,484.49,383.57
2016,3,14,9,0,840.0,79.0,2.9,21.0,479.0,550.13,434.27
2016,3,14,9,15,862.5,82.0,3.15,22.0,532.5,609.76,479.51
2016,3,14,9,30,885.0,85.0,3.4,23.0,586.0,667.14,521.69
2016,3,14,9,45,901.5,88.0,3.7,24.0,633.5,721.84,559.7
2016,3,14,10,0,918.0,91.0,4.0,25.0,681.0,775.27,594.94
2016,3,14,10,15,930.0,93.0,4.2,25.5,722.5,822.54,626.11
2016,3,14,10,30,942.0,95.0,4.4,26.0,764.0,867.59,655.43
2016,3,14,10,45,950.5,96.5,4.6,26.5,798.0,906.66,680.55
2016,3,14,11,0,959.0,98.0,4.8,27.0,832.0,942.78,703.9
2016,3,14,11,15,965.0,99.5,4.85,27.5,857.5,973.51,722.43
2016,3,14,11,30,971.0,101.0,4.9,28.0,883.0,1000.77,738.61
2016,3,14,11,45,974.0,102.0,4.95,28.5,899.5,1021.09,750.18
2016,3,14,12,0,977.0,103.0,5.0,29.0,916.0,1037.57,759.32
2016,3,14,12,15,978.5,103.0,5.0,29.0,923.5,1047.64,765.5
2016,3,14,12,30,980.0,103.0,5.0,29.0,931.0,1053.7,769.24
2016,3,14,12,45,978.0,103.5,5.0,29.0,929.0,1052.89,768.64
2016,3,14,13,0,976.0,104.0,5.0,29.0,927.0,1048.04,765.6
2016,3,14,13,15,973.5,103.5,4.95,29.0,916.0,1037.65,758.66
2016,3,14,13,30,971.0,103.0,4.9,29.0,905.0,1023.33,749.3
2016,3,14,13,45,964.5,103.0,4.85,29.0,884.0,1002.0,735.46
2016,3,14,14,0,958.0,103.0,4.8,29.0,863.0,977.07,719.36
2016,3,14,14,15,950.5,101.5,4.65,29.0,834.5,946.21,698.61
2016,3,14,14,30,943.0,100.0,4.5,29.0,806.0,912.12,676.09
2016,3,14,14,45,925.5,101.0,4.4,29.0,767.5,869.47,648.04
2016,3,14,15,0,908.0,102.0,4.3,29.0,729.0,824.68,618.39
2016,3,14,15,15,893.5,99.5,4.0,28.5,685.0,776.58,586.64
2016,3,14,15,30,879.0,97.0,3.7,28.0,641.0,729.44,555.24
2016,3,14,15,45,857.0,94.5,3.4,27.5,591.0,672.84,515.67
2016,3,14,16,0,835.0,92.0,3.1,27.0,541.0,615.75,473.75
2016,3,14,16,15,808.0,88.0,2.8,26.5,486.5,554.14,427.39
2016,3,14,16,30,781.0,84.0,2.5,26.0,432.0,493.28,380.23
2016,3,14,16,45,742.5,79.0,2.2,25.5,375.0,427.23,327.75
2016,3,14,17,0,704.0,74.0,1.9,25.0,318.0,364.27,276.07
2016,3,14,17,15,646.0,67.0,1.85,24.0,260.0,295.37,219.51
2016,3,14,17,30,588.0,60.0,1.8,23.0,202.0,232.34,166.22
2016,3,14,17,45,495.0,50.0,1.8,22.0,147.0,164.76,110.21
2016,3,14,18,0,402.0,40.0,1.8,21.0,92.0,108.17,64.52
2016,3,14,18,15,241.0,24.5,1.85,20.5,51.5,50.21,20.52
2016,3,14,18,30,80.0,9.0,1.9,20.0,11.0,11.89,0.0
2016,3,14,18,45,40.0,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,9.0,11.0,2.65,16.5,11.5,11.03,0.0
2016,3,15,7,0,18.0,22.0,3.0,17.0,23.0,22.91,6.28
2016,3,15,7,15,72.0,44.5,3.2,17.5,56.0,55.5,36.24
2016,3,15,7,30,126.0,67.0,3.4,18.0,89.0,93.98,67.39
2016,3,15,7,45,161.0,90.5,3.65,19.0,129.0,136.91,103.32
2016,3,15,8,0,196.0,114.0,3.9,20.0,169.0,182.55,141.41
2016,3,15,8,15,212.0,139.0,4.0,20.5,210.5,226.38,178.09
2016,3,15,8,30,228.0,164.0,4.1,21.0,252.0,271.82,215.23
2016,3,15,8,45,241.0,187.5,4.25,22.0,293.0,315.68,249.79
2016,3,15,9,0,254.0,211.0,4.4,23.0,334.0,360.52,284.23
2016,3,15,9,15,266.5,230.0,4.3,23.5,371.0,401.2,314.92
2016,3,15,9,30,279.0,249.0,4.2,24.0,408.0,442.5,345.44
2016,3,15,9,45,439.5,222.0,4.15,24.5,496.0,544.69,423.94
2016,3,15,10,0,600.0,195.0,4.1,25.0,584.0,656.87,507.53
2016,3,15,10,15,736.5,157.0,4.0,25.5,663.5,747.83,573.14
2016,3,15,10,30,873.0,119.0,3.9,26.0,743.0,843.21,636.67
2016,3,15,10,45,885.5,119.5,3.8,26.5,777.0,878.47,657.32
2016,3,15,11,0,898.0,120.0,3.7,27.0,811.0,915.14,679.03
2016,3,15,11,15,904.0,121.5,3.55,27.5,835.5,944.31,695.1
2016,3,15,11,30,910.0,123.0,3.4,28.0,860.0,970.24,708.86
2016,3,15,11,45,719.0,224.0,3.25,28.5,813.5,922.72,674.38
2016,3,15,12,0,528.0,325.0,3.1,29.0,767.0,854.53,622.0
2016,3,15,12,15,717.5,229.0,2.95,29.0,835.0,942.77,684.3
2016,3,15,12,30,907.0,133.0,2.8,29.0,903.0,1017.11,730.08
2016,3,15,12,45,903.0,134.5,2.7,29.5,900.0,1015.3,725.84
2016,3,15,13,0,899.0,136.0,2.6,30.0,897.0,1009.76,720.08
2016,3,15,13,15,729.0,223.0,2.5,30.0,835.0,942.74,676.75
2016,3,15,13,30,559.0,310.0,2.4,30.0,773.0,862.68,621.07
2016,3,15,13,45,720.5,221.0,2.35,30.0,804.0,911.68,657.69
2016,3,15,14,0,882.0,132.0,2.3,30.0,835.0,940.43,676.0
2016,3,15,14,15,688.0,208.0,2.2,30.0,745.0,836.79,608.3
2016,3,15,14,30,494.0,284.0,2.1,30.0,655.0,728.43,532.01
2016,3,15,14,45,560.0,246.0,2.05,30.0,648.0,726.65,533.84
2016,3,15,15,0,626.0,208.0,2.0,30.0,641.0,720.84,531.84
2016,3,15,15,15,623.5,192.0,1.8,29.5,602.0,677.6,502.79
2016,3,15,15,30,621.0,176.0,1.6,29.0,563.0,632.51,472.2
2016,3,15,15,45,587.5,170.0,1.45,29.0,513.0,575.41,431.45
2016,3,15,16,0,554.0,164.0,1.3,29.0,463.0,517.49,389.52
2016,3,15,16,15,507.0,157.0,1.2,28.5,409.5,455.14,344.37
2016,3,15,16,30,460.0,150.0,1.1,28.0,356.0,396.34,300.71
2016,3,15,16,45,427.0,137.0,1.0,27.5,309.0,341.78,259.17
2016,3,15,17,0,394.0,124.0,0.9,27.0,262.0,290.08,218.63
2016,3,15,17,15,360.5,105.0,0.9,26.0,214.0,235.27,175.21
2016,3,15,17,30,327.0,86.0,0.9,25.0,166.0,183.96,133.34
2016,3,15,17,45,270.5,66.5,0.9,24.5,121.0,130.78,89.96
2016,3,15,18,0,214.0,47.0,0.9,24.0,76.0,84.41,52.71
2016,3,15,18,15,107.0,28.0,1.05,23.5,42.5,39.33,17.92
2016,3,15,18,30,0.0,9.0,1.2,23.0,9.0,8.85,0.0
2016,3,15,18,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,6,45,24.5,11.5,2.7,14.5,13.0,11.96,0.0
2016,3,16,7,0,49.0,23.0,2.9,15.0,26.0,26.97,9.56
2016,3,16,7,15,101.5,44.5,2.95,15.5,60.0,61.0,39.97
2016,3,16,7,30,154.0,66.0,3.0,16.0,94.0,100.52,72.41
2016,3,16,7,45,189.0,87.0,3.1,16.5,133.0,141.21,107.16
2016,3,16,8,0,224.0,108.0,3.2,17.0,172.0,186.03,145.39
2016,3,16,8,15,250.5,130.0,3.35,17.5,216.0,232.51,184.68
2016,3,16,8,30,277.0,152.0,3.5,18.0,260.0,281.74,225.43
2016,3,16,8,45,350.5,163.5,3.7,19.0,320.5,346.16,277.16
2016,3,16,9,0,424.0,175.0,3.9,20.0,381.0,422.29,336.96
2016,3,16,9,15,365.5,210.5,4.05,20.5,401.5,441.29,350.55
2016,3,16,9,30,307.0,246.0,4.2,21.0,422.0,458.18,361.74
2016,3,16,9,45,572.5,180.0,4.4,21.5,541.5,594.86,469.76
2016,3,16,10,0,838.0,114.0,4.6,22.0,661.0,748.26,585.25
2016,3,16,10,15,850.0,116.5,4.45,22.5,700.0,793.3,613.48
2016,3,16,10,30,862.0,119.0,4.3,23.0,739.0,836.35,640.61
2016,3,16,10,45,864.5,124.0,4.15,23.5,769.5,871.78,662.04
2016,3,16,11,0,867.0,129.0,4.0,24.0,800.0,904.18,681.09
2016,3,16,11,15,873.0,131.0,3.75,24.0,824.0,928.37,695.09
2016,3,16,11,30,879.0,133.0,3.5,24.0,848.0,954.13,709.99
2016,3,16,11,45,871.0,140.5,3.25,24.5,860.5,974.88,719.88
2016,3,16,12,0,863.0,148.0,3.0,25.0,873.0,986.56,723.58
2016,3,16,12,15,726.0,229.5,2.8,25.0,843.0,952.7,699.29
2016,3,16,12,30,589.0,311.0,2.6,25.0,813.0,907.11,664.36
2016,3,16,12,45,403.0,371.0,2.4,25.5,714.0,783.44,574.53
2016,3,16,13,0,217.0,431.0,2.2,26.0,615.0,658.59,482.65
2016,3,16,13,15,152.0,418.5,2.1,26.0,547.0,581.58,428.26
2016,3,16,13,30,87.0,406.0,2.0,26.0,479.0,496.99,367.31
2016,3,16,13,45,127.0,404.0,1.9,26.0,507.5,538.39,398.19
2016,3,16,14,0,167.0,402.0,1.8,26.0,536.0,569.62,420.91
2016,3,16,14,15,168.0,386.5,1.8,26.0,517.5,549.8,407.47
2016,3,16,14,30,169.0,371.0,1.8,26.0,499.0,529.31,393.87
2016,3,16,14,45,85.0,266.5,1.85,26.0,331.0,338.46,255.66
2016,3,16,15,0,1.0,162.0,1.9,26.0,163.0,158.8,118.89
2016,3,16,15,15,52.5,225.0,1.9,26.0,258.0,265.04,202.32
2016,3,16,15,30,104.0,288.0,1.9,26.0,353.0,364.96,278.02
2016,3,16,15,45,52.0,185.5,1.95,26.0,218.0,219.71,168.02
2016,3,16,16,0,0.0,83.0,2.0,26.0,83.0,80.29,58.77
2016,3,16,16,15,265.0,117.5,1.85,25.5,237.0,277.32,217.59
2016,3,16,16,30,530.0,152.0,1.7,25.0,391.0,434.48,335.84
2016,3,16,16,45,466.0,145.0,1.6,24.5,335.0,367.97,283.23
2016,3,16,17,0,402.0,138.0,1.5,24.0,279.0,307.6,235.58
2016,3,16,17,15,344.0,120.5,1.35,23.5,226.5,242.93,183.72
2016,3,16,17,30,286.0,103.0,1.2,23.0,174.0,187.62,138.59
2016,3,16,17,45,202.0,80.5,1.1,22.5,124.0,128.11,91.08
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,78.83,52.73
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,38.36,19.48
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,6.13,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,9.5,1.6,18.5,9.5,9.34,0.0
2016,3,17,7,0,0.0,19.0,1.8,19.0,19.0,18.34,6.45
2016,3,17,7,15,8.0,42.0,1.85,19.0,43.5,42.03,28.15
2016,3,17,7,30,16.0,65.0,1.9,19.0,68.0,67.68,49.85
2016,3,17,7,45,29.5,89.5,1.95,19.5,97.0,96.9,74.12
2016,3,17,8,0,43.0,114.0,2.0,20.0,126.0,127.81,99.54
2016,3,17,8,15,51.0,138.5,1.95,20.5,156.5,158.2,124.18
2016,3,17,8,30,59.0,163.0,1.9,21.0,187.0,189.52,149.04
2016,3,17,8,45,63.5,188.0,1.9,21.5,216.5,220.48,173.08
2016,3,17,9,0,68.0,213.0,1.9,22.0,246.0,251.9,196.97
2016,3,17,9,15,71.0,236.0,1.85,22.0,274.0,280.72,218.73
2016,3,17,9,30,74.0,259.0,1.8,22.0,302.0,309.76,240.32
2016,3,17,9,45,76.0,279.5,1.8,22.5,327.0,335.65,258.79
2016,3,17,10,0,78.0,300.0,1.8,23.0,352.0,361.57,277.02
2016,3,17,10,15,79.5,318.0,1.8,23.0,373.5,384.48,293.33
2016,3,17,10,30,81.0,336.0,1.8,23.0,395.0,407.32,309.48
2016,3,17,10,45,82.0,351.0,1.8,23.0,413.0,426.46,322.82
2016,3,17,11,0,83.0,366.0,1.8,23.0,431.0,445.43,336.0
2016,3,17,11,15,83.5,377.0,1.75,23.0,444.5,459.52,345.48
2016,3,17,11,30,84.0,388.0,1.7,23.0,458.0,473.34,354.76
2016,3,17,11,45,81.5,398.0,1.7,23.5,466.5,483.01,360.45
2016,3,17,12,0,79.0,408.0,1.7,24.0,475.0,492.29,365.89
2016,3,17,12,15,80.5,412.5,1.65,24.0,481.5,499.21,370.41
2016,3,17,12,30,82.0,417.0,1.6,24.0,488.0,505.8,374.76
2016,3,17,12,45,45.5,315.5,1.6,24.0,355.0,363.74,272.38
2016,3,17,13,0,9.0,214.0,1.6,24.0,222.0,218.41,164.1
2016,3,17,13,15,87.0,319.5,1.5,24.0,392.5,414.89,312.65
2016,3,17,13,30,165.0,425.0,1.4,24.0,563.0,598.61,442.23
2016,3,17,13,45,257.5,398.0,1.35,24.0,608.0,660.56,486.04
2016,3,17,14,0,350.0,371.0,1.3,24.0,653.0,710.12,521.76
2016,3,17,14,15,342.0,359.5,1.25,24.0,627.0,681.97,502.25
2016,3,17,14,30,334.0,348.0,1.2,24.0,601.0,652.91,482.8
2016,3,17,14,45,292.5,339.0,1.15,24.0,553.0,598.16,444.7
2016,3,17,15,0,251.0,330.0,1.1,24.0,505.0,545.11,407.51
2016,3,17,15,15,230.5,311.0,1.1,24.0,464.5,493.65,371.92
2016,3,17,15,30,210.0,292.0,1.1,24.0,424.0,449.43,340.79
2016,3,17,15,45,208.0,268.0,1.1,24.0,390.5,413.45,315.52
2016,3,17,16,0,206.0,244.0,1.1,24.0,357.0,377.17,289.45
2016,3,17,16,15,224.5,217.0,1.0,23.5,328.5,349.13,269.47
2016,3,17,16,30,243.0,190.0,0.9,23.0,300.0,322.49,249.73
2016,3,17,16,45,393.5,146.0,0.85,23.0,297.5,335.86,259.28
2016,3,17,17,0,544.0,102.0,0.8,23.0,295.0,329.82,251.09
2016,3,17,17,15,485.0,91.5,0.8,22.5,240.5,264.45,198.02
2016,3,17,17,30,426.0,81.0,0.8,22.0,186.0,207.12,150.56
2016,3,17,17,45,342.5,65.5,0.8,21.5,136.0,145.89,100.63
2016,3,17,18,0,259.0,50.0,0.8,21.0,86.0,94.69,59.86
2016,3,17,18,15,148.0,30.5,0.8,20.5,49.0,47.04,23.18
2016,3,17,18,30,37.0,11.0,0.8,20.0,12.0,12.26,0.0
2016,3,17,18,45,18.5,5.5,0.85,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,53.0,14.5,1.1,18.5,18.5,15.94,0.0
2016,3,18,7,0,106.0,29.0,1.2,19.0,37.0,39.17,18.08
2016,3,18,7,15,206.5,49.0,1.4,19.0,82.0,83.39,53.38
2016,3,18,7,30,307.0,69.0,1.6,19.0,127.0,138.96,97.44
2016,3,18,7,45,381.0,83.5,1.8,19.5,179.5,193.84,143.27
2016,3,18,8,0,455.0,98.0,2.0,20.0,232.0,257.3,196.44
2016,3,18,8,15,227.5,94.5,2.05,20.0,161.5,187.9,146.91
2016,3,18,8,30,0.0,91.0,2.1,20.0,91.0,88.24,67.48
2016,3,18,8,45,0.0,88.5,2.15,20.5,88.5,85.69,65.15
2016,3,18,9,0,0.0,86.0,2.2,21.0,86.0,83.19,62.75
2016,3,18,9,15,0.0,75.5,2.2,21.0,75.5,73.02,54.27
2016,3,18,9,30,0.0,65.0,2.2,21.0,65.0,62.86,45.84
2016,3,18,9,45,6.5,144.5,2.25,21.5,149.0,145.27,111.83
2016,3,18,10,0,13.0,224.0,2.3,22.0,233.0,229.66,177.24
2016,3,18,10,15,14.5,240.0,2.25,22.0,251.0,247.32,190.19
2016,3,18,10,30,16.0,256.0,2.2,22.0,269.0,265.08,203.33
2016,3,18,10,45,10.0,216.5,2.2,22.5,225.0,220.73,168.52
2016,3,18,11,0,4.0,177.0,2.2,23.0,181.0,176.36,133.73
2016,3,18,11,15,5.5,185.5,2.05,23.0,190.5,186.27,141.31
2016,3,18,11,30,7.0,194.0,1.9,23.0,200.0,196.24,148.79
2016,3,18,11,45,4.0,172.0,1.8,23.5,175.5,171.7,129.37
2016,3,18,12,0,1.0,150.0,1.7,24.0,151.0,147.15,110.05
2016,3,18,12,15,3.5,165.0,1.5,24.0,168.0,164.41,123.38
2016,3,18,12,30,6.0,180.0,1.3,24.0,185.0,181.71,136.54
2016,3,18,12,45,18.5,265.5,1.15,24.5,281.0,279.23,209.65
2016,3,18,13,0,31.0,351.0,1.0,25.0,377.0,386.62,286.59
2016,3,18,13,15,22.5,308.0,0.8,25.0,327.0,325.75,241.43
2016,3,18,13,30,14.0,265.0,0.6,25.0,277.0,274.03,203.5
2016,3,18,13,45,186.0,318.0,0.45,25.5,468.5,502.17,370.77
2016,3,18,14,0,358.0,371.0,0.3,26.0,660.0,717.54,512.83
2016,3,18,14,15,329.0,364.5,0.4,26.0,623.5,675.88,484.13
2016,3,18,14,30,300.0,358.0,0.5,26.0,587.0,634.44,458.48
2016,3,18,14,45,530.0,255.0,0.6,26.0,636.0,712.6,519.07
2016,3,18,15,0,760.0,152.0,0.7,26.0,685.0,769.87,562.29
2016,3,18,15,15,549.0,211.5,0.75,26.0,584.5,640.82,473.34
2016,3,18,15,30,338.0,271.0,0.8,26.0,484.0,523.63,390.18
2016,3,18,15,45,508.5,202.5,0.85,26.0,495.0,555.27,417.5
2016,3,18,16,0,679.0,134.0,0.9,26.0,506.0,566.99,428.28
2016,3,18,16,15,483.5,159.5,0.85,25.5,411.0,445.08,338.69
2016,3,18,16,30,288.0,185.0,0.8,25.0,316.0,340.42,260.51
2016,3,18,16,45,266.5,165.0,0.75,25.0,274.0,293.62,224.96
2016,3,18,17,0,245.0,145.0,0.7,25.0,232.0,248.78,189.71
2016,3,18,17,15,218.0,122.0,0.7,24.0,189.5,201.11,152.27
2016,3,18,17,30,191.0,99.0,0.7,23.0,147.0,156.42,116.21
2016,3,18,17,45,149.5,76.0,0.75,22.5,107.5,111.63,79.83
2016,3,18,18,0,108.0,53.0,0.8,22.0,68.0,71.91,47.8
2016,3,18,18,15,54.0,31.0,0.95,21.5,38.5,36.5,19.21
2016,3,18,18,30,0.0,9.0,1.1,21.0,9.0,8.85,0.0
2016,3,18,18,45,0.0,4.5,1.25,21.0,4.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,15.0,6.9,8.0,19.0,16.53,0.0
2016,3,19,7,0,103.0,30.0,7.0,8.0,38.0,40.41,20.99
2016,3,19,7,15,179.5,51.5,7.05,8.0,80.0,80.98,55.15
2016,3,19,7,30,256.0,73.0,7.1,8.0,122.0,131.02,97.48
2016,3,19,7,45,347.5,81.0,7.2,8.5,171.5,182.94,142.47
2016,3,19,8,0,439.0,89.0,7.3,9.0,221.0,243.88,196.27
2016,3,19,8,15,536.5,99.0,7.3,9.5,293.0,321.28,264.07
2016,3,19,8,30,634.0,109.0,7.3,10.0,365.0,407.55,338.67
2016,3,19,8,45,677.5,113.5,7.3,10.5,421.5,470.3,392.82
2016,3,19,9,0,721.0,118.0,7.3,11.0,478.0,536.18,448.18
2016,3,19,9,15,746.5,123.0,7.3,11.5,530.0,594.24,495.74
2016,3,19,9,30,772.0,128.0,7.3,12.0,582.0,652.82,542.47
2016,3,19,9,45,795.5,130.5,7.3,12.5,629.5,706.02,583.94
2016,3,19,10,0,819.0,133.0,7.3,13.0,677.0,760.16,624.06
2016,3,19,10,15,833.0,136.0,7.25,13.5,717.5,806.57,656.87
2016,3,19,10,30,847.0,139.0,7.2,14.0,758.0,851.17,687.9
2016,3,19,10,45,860.5,139.0,7.2,14.5,792.0,890.1,714.5
2016,3,19,11,0,874.0,139.0,7.2,15.0,826.0,926.64,739.11
2016,3,19,11,15,881.0,140.5,7.15,15.0,850.5,956.22,759.67
2016,3,19,11,30,888.0,142.0,7.1,15.0,875.0,982.66,777.92
2016,3,19,11,45,896.0,141.0,7.05,15.5,892.5,998.41,786.9
2016,3,19,12,0,904.0,140.0,7.0,16.0,910.0,1016.26,797.5
2016,3,19,12,15,905.5,140.5,6.95,16.0,917.0,1025.86,803.75
2016,3,19,12,30,907.0,141.0,6.9,16.0,924.0,1031.74,807.5
2016,3,19,12,45,910.5,138.5,6.85,16.5,923.0,1032.71,806.31
2016,3,19,13,0,914.0,136.0,6.8,17.0,922.0,1029.88,802.6
2016,3,19,13,15,911.5,135.5,6.75,17.0,911.0,1019.59,795.27
2016,3,19,13,30,909.0,135.0,6.7,17.0,900.0,1005.61,785.48
2016,3,19,13,45,908.0,131.5,6.65,17.0,881.0,986.3,771.99
2016,3,19,14,0,907.0,128.0,6.6,17.0,862.0,963.4,756.05
2016,3,19,14,15,899.5,126.0,6.5,17.0,833.5,932.84,734.37
2016,3,19,14,30,892.0,124.0,6.4,17.0,805.0,899.24,710.54
2016,3,19,14,45,887.5,119.0,6.35,17.0,770.5,862.15,684.35
2016,3,19,15,0,883.0,114.0,6.3,17.0,736.0,825.68,658.57
2016,3,19,15,15,869.0,111.0,6.2,16.5,692.5,777.64,624.98
2016,3,19,15,30,855.0,108.0,6.1,16.0,649.0,727.9,589.74
2016,3,19,15,45,841.0,102.5,6.05,16.0,600.5,674.09,548.82
2016,3,19,16,0,827.0,97.0,6.0,16.0,552.0,619.17,505.3
2016,3,19,16,15,800.5,93.0,5.8,15.5,498.0,557.89,456.13
2016,3,19,16,30,774.0,89.0,5.6,15.0,444.0,497.35,406.2
2016,3,19,16,45,741.0,82.5,5.45,15.0,387.5,432.33,350.64
2016,3,19,17,0,708.0,76.0,5.3,15.0,331.0,369.74,295.62
2016,3,19,17,15,653.5,69.5,4.95,14.0,272.5,302.01,236.23
2016,3,19,17,30,599.0,63.0,4.6,13.0,214.0,239.75,180.36
2016,3,19,17,45,513.0,52.5,4.3,12.5,159.0,172.21,120.95
2016,3,19,18,0,427.0,42.0,4.0,12.0,104.0,114.82,72.03
2016,3,19,18,15,274.0,27.5,3.9,11.5,60.5,57.2,27.92
2016,3,19,18,30,121.0,13.0,3.8,11.0,17.0,17.64,0.0
2016,3,19,18,45,60.5,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,152.5,13.5,3.2,4.5,26.5,18.98,0.0
2016,3,20,7,0,305.0,27.0,3.4,5.0,53.0,58.86,28.66
2016,3,20,7,15,422.0,39.0,3.55,6.0,105.0,109.69,69.54
2016,3,20,7,30,539.0,51.0,3.7,7.0,157.0,174.94,124.65
2016,3,20,7,45,606.5,59.5,3.9,8.0,215.0,236.59,180.52
2016,3,20,8,0,674.0,68.0,4.1,9.0,273.0,305.72,242.76
2016,3,20,8,15,719.5,74.0,4.25,9.5,332.0,370.45,301.15
2016,3,20,8,30,765.0,80.0,4.4,10.0,391.0,438.97,361.14
2016,3,20,8,45,795.0,84.5,4.6,11.0,448.0,501.72,414.19
2016,3,20,9,0,825.0,89.0,4.8,12.0,505.0,565.92,466.62
2016,3,20,9,15,847.5,93.0,4.8,12.0,558.5,626.04,515.43
2016,3,20,9,30,870.0,97.0,4.8,12.0,612.0,686.12,562.91
2016,3,20,9,45,887.0,99.5,4.8,12.5,659.5,737.7,600.35
2016,3,20,10,0,904.0,102.0,4.8,13.0,707.0,790.3,637.03
2016,3,20,10,15,916.0,104.5,4.8,13.5,748.0,837.41,669.02
2016,3,20,10,30,928.0,107.0,4.8,14.0,789.0,882.3,698.97
2016,3,20,10,45,938.0,108.0,4.85,14.5,823.0,921.42,724.74
2016,3,20,11,0,948.0,109.0,4.9,15.0,857.0,957.69,748.31
2016,3,20,11,15,953.5,110.5,4.95,15.0,882.5,987.34,768.54
2016,3,20,11,30,959.0,112.0,5.0,15.0,908.0,1013.52,786.42
2016,3,20,11,45,964.0,112.0,5.05,15.5,924.5,1034.05,798.87
2016,3,20,12,0,969.0,112.0,5.1,16.0,941.0,1050.83,808.81
2016,3,20,12,15,970.5,112.5,5.1,16.0,948.0,1060.91,815.36
2016,3,20,12,30,972.0,113.0,5.1,16.0,955.0,1067.0,819.35
2016,3,20,12,45,973.0,112.0,5.15,16.0,953.5,1067.02,819.76
2016,3,20,13,0,974.0,111.0,5.2,16.0,952.0,1063.0,817.56
2016,3,20,13,15,972.0,110.5,5.2,16.0,940.5,1052.61,810.69
2016,3,20,13,30,970.0,110.0,5.2,16.0,929.0,1038.3,801.25
2016,3,20,13,45,967.5,108.0,5.2,16.5,909.5,1018.07,786.28
2016,3,20,14,0,965.0,106.0,5.2,17.0,890.0,994.09,768.85
2016,3,20,14,15,958.0,104.5,5.2,17.0,861.0,963.01,747.99
2016,3,20,14,30,951.0,103.0,5.2,17.0,832.0,928.67,724.8
2016,3,20,14,45,944.0,100.0,5.2,17.0,795.5,889.66,698.18
2016,3,20,15,0,937.0,97.0,5.2,17.0,759.0,847.77,669.33
2016,3,20,15,15,924.0,95.0,5.1,16.5,715.0,799.77,636.45
2016,3,20,15,30,911.0,93.0,5.0,16.0,671.0,749.82,601.75
2016,3,20,15,45,896.5,89.0,4.95,16.0,621.5,695.1,561.79
2016,3,20,16,0,882.0,85.0,4.9,16.0,572.0,639.14,518.03
2016,3,20,16,15,858.0,81.5,4.6,15.5,517.0,578.91,469.82
2016,3,20,16,30,834.0,78.0,4.3,15.0,462.0,517.2,419.17
2016,3,20,16,45,803.0,72.5,4.05,14.5,404.0,450.87,363.58
2016,3,20,17,0,772.0,67.0,3.8,14.0,346.0,386.41,307.84
2016,3,20,17,15,720.5,61.5,3.35,13.0,286.5,317.09,247.08
2016,3,20,17,30,669.0,56.0,2.9,12.0,227.0,252.78,189.2
2016,3,20,17,45,587.5,47.5,2.45,11.0,169.5,184.03,128.46
2016,3,20,18,0,506.0,39.0,2.0,10.0,112.0,124.83,77.48
2016,3,20,18,15,346.0,26.5,1.95,9.5,66.0,63.53,30.62
2016,3,20,18,30,186.0,14.0,1.9,9.0,20.0,21.31,0.0
2016,3,20,18,45,93.0,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,190.5,14.0,1.35,4.0,30.5,21.42,0.0
2016,3,21,7,0,381.0,28.0,1.5,5.0,61.0,68.4,33.87
2016,3,21,7,15,496.5,38.0,1.5,5.5,115.5,122.03,77.02
2016,3,21,7,30,612.0,48.0,1.5,6.0,170.0,189.86,134.84
2016,3,21,7,45,677.5,54.5,1.55,7.0,230.0,253.47,192.48
2016,3,21,8,0,743.0,61.0,1.6,8.0,290.0,324.17,255.58
2016,3,21,8,15,784.5,66.0,1.75,9.0,350.5,390.28,313.91
2016,3,21,8,30,826.0,71.0,1.9,10.0,411.0,459.8,372.93
2016,3,21,8,45,854.0,74.5,2.1,11.0,468.5,523.77,425.66
2016,3,21,9,0,882.0,78.0,2.3,12.0,526.0,587.37,476.22
2016,3,21,9,15,902.0,81.0,2.2,12.5,579.5,647.4,521.73
2016,3,21,9,30,922.0,84.0,2.1,13.0,633.0,706.99,565.07
2016,3,21,9,45,936.0,86.5,2.05,13.5,681.0,761.0,600.82
2016,3,21,10,0,950.0,89.0,2.0,14.0,729.0,813.36,634.59
2016,3,21,10,15,960.5,91.0,1.95,14.0,770.0,860.48,665.17
2016,3,21,10,30,971.0,93.0,1.9,14.0,811.0,905.13,693.61
2016,3,21,10,45,978.5,94.5,1.9,14.5,844.5,943.93,716.97
2016,3,21,11,0,986.0,96.0,1.9,15.0,878.0,979.6,738.02
2016,3,21,11,15,991.0,97.0,1.85,15.5,902.5,1009.12,754.17
2016,3,21,11,30,996.0,98.0,1.8,16.0,927.0,1035.01,767.84
2016,3,21,11,45,998.5,98.5,1.8,16.5,943.0,1054.23,777.89
2016,3,21,12,0,1001.0,99.0,1.8,17.0,959.0,1069.5,785.53
2016,3,21,12,15,1002.0,99.5,1.8,17.0,966.0,1079.27,791.28
2016,3,21,12,30,1003.0,100.0,1.8,17.0,973.0,1084.94,794.61
2016,3,21,12,45,1002.5,100.0,1.85,17.5,970.5,1084.47,793.52
2016,3,21,13,0,1002.0,100.0,1.9,18.0,968.0,1079.86,790.0
2016,3,21,13,15,999.0,99.5,1.95,18.0,956.0,1068.2,783.63
2016,3,21,13,30,996.0,99.0,2.0,18.0,944.0,1052.52,774.85
2016,3,21,13,45,991.0,98.0,2.1,18.5,923.0,1030.51,761.26
2016,3,21,14,0,986.0,97.0,2.2,19.0,902.0,1004.76,745.23
2016,3,21,14,15,979.5,96.0,2.25,19.0,872.5,974.07,726.74
2016,3,21,14,30,973.0,95.0,2.3,19.0,843.0,940.01,705.91
2016,3,21,14,45,954.0,98.0,2.35,19.0,803.5,896.67,678.63
2016,3,21,15,0,935.0,101.0,2.4,19.0,764.0,851.21,649.6
2016,3,21,15,15,922.0,98.5,2.4,18.5,720.0,802.69,618.82
2016,3,21,15,30,909.0,96.0,2.4,18.0,676.0,752.23,586.12
2016,3,21,15,45,891.0,93.0,2.45,18.0,625.5,696.25,547.59
2016,3,21,16,0,873.0,90.0,2.5,18.0,575.0,641.25,506.81
2016,3,21,16,15,848.0,86.0,2.3,17.5,519.5,578.45,458.74
2016,3,21,16,30,823.0,82.0,2.1,17.0,464.0,516.14,409.58
2016,3,21,16,45,788.5,77.0,1.95,17.0,405.5,449.25,354.75
2016,3,21,17,0,754.0,72.0,1.8,17.0,347.0,384.64,300.07
2016,3,21,17,15,701.0,66.0,1.7,15.5,287.0,315.29,241.86
2016,3,21,17,30,648.0,60.0,1.6,14.0,227.0,251.1,186.08
2016,3,21,17,45,563.5,51.0,1.5,13.0,170.0,182.36,126.69
2016,3,21,18,0,479.0,42.0,1.4,12.0,113.0,123.54,76.97
2016,3,21,18,15,323.5,28.5,1.5,11.5,67.0,63.27,31.33
2016,3,21,18,30,168.0,15.0,1.6,11.0,21.0,21.62,0.0
2016,3,21,18,45,84.0,7.5,1.7,11.0,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,146.0,16.0,3.65,8.5,29.5,20.89,0.0
2016,3,22,7,0,292.0,32.0,4.0,9.0,59.0,64.13,33.96
2016,3,22,7,15,405.5,44.5,4.15,10.0,111.0,114.83,73.97
2016,3,22,7,30,519.0,57.0,4.3,11.0,163.0,179.49,128.09
2016,3,22,7,45,593.0,64.0,4.45,12.0,221.5,240.69,182.55
2016,3,22,8,0,667.0,71.0,4.6,13.0,280.0,310.11,243.9
2016,3,22,8,15,710.5,77.0,5.1,14.0,338.5,373.85,300.4
2016,3,22,8,30,754.0,83.0,5.6,15.0,397.0,441.15,358.34
2016,3,22,8,45,783.5,87.5,6.1,16.0,453.0,503.13,410.51
2016,3,22,9,0,813.0,92.0,6.6,17.0,509.0,566.53,462.27
2016,3,22,9,15,834.5,96.0,6.6,17.5,561.0,625.47,509.05
2016,3,22,9,30,856.0,100.0,6.6,18.0,613.0,684.28,554.39
2016,3,22,9,45,870.0,103.5,6.6,18.5,659.5,736.74,592.43
2016,3,22,10,0,884.0,107.0,6.6,19.0,706.0,784.75,625.74
2016,3,22,10,15,895.5,109.0,6.6,19.5,745.5,830.09,656.64
2016,3,22,10,30,907.0,111.0,6.6,20.0,785.0,873.24,685.55
2016,3,22,10,45,914.5,113.0,6.6,20.5,817.5,910.49,709.89
2016,3,22,11,0,922.0,115.0,6.6,21.0,850.0,944.83,731.96
2016,3,22,11,15,573.0,267.5,6.55,21.0,728.5,813.62,633.03
2016,3,22,11,30,224.0,420.0,6.5,21.0,607.0,645.06,497.54
2016,3,22,11,45,577.0,272.0,6.5,21.5,766.5,846.09,655.6
2016,3,22,12,0,930.0,124.0,6.5,22.0,926.0,1029.3,785.73
2016,3,22,12,15,931.0,124.5,6.45,22.0,932.5,1038.41,790.53
2016,3,22,12,30,932.0,125.0,6.4,22.0,939.0,1043.69,793.7
2016,3,22,12,45,929.5,125.5,6.4,22.5,936.0,1041.72,790.73
2016,3,22,13,0,927.0,126.0,6.4,23.0,933.0,1035.91,785.3
2016,3,22,13,15,924.0,125.5,6.35,23.0,921.0,1024.8,777.63
2016,3,22,13,30,921.0,125.0,6.3,23.0,909.0,1009.97,767.54
2016,3,22,13,45,655.0,245.0,6.25,23.5,796.5,880.91,675.09
2016,3,22,14,0,389.0,365.0,6.2,24.0,684.0,740.04,565.31
2016,3,22,14,15,639.5,243.0,6.15,24.0,746.5,834.18,641.83
2016,3,22,14,30,890.0,121.0,6.1,24.0,809.0,896.93,688.35
2016,3,22,14,45,886.5,115.5,6.05,24.0,774.0,860.02,662.66
2016,3,22,15,0,883.0,110.0,6.0,24.0,739.0,820.19,635.26
2016,3,22,15,15,868.5,107.5,5.95,23.5,695.5,775.46,605.34
2016,3,22,15,30,854.0,105.0,5.9,23.0,652.0,725.74,571.38
2016,3,22,15,45,833.0,102.0,5.85,23.0,602.0,669.79,530.18
2016,3,22,16,0,812.0,99.0,5.8,23.0,552.0,613.39,486.73
2016,3,22,16,15,785.5,95.0,5.6,22.5,498.0,552.7,439.47
2016,3,22,16,30,759.0,91.0,5.4,22.0,444.0,492.79,391.51
2016,3,22,16,45,719.0,86.0,5.25,22.0,387.0,427.04,337.04
2016,3,22,17,0,679.0,81.0,5.1,22.0,330.0,363.98,283.4
2016,3,22,17,15,624.0,73.5,5.05,21.0,272.5,296.55,226.37
2016,3,22,17,30,569.0,66.0,5.0,20.0,215.0,234.73,172.74
2016,3,22,17,45,475.0,56.5,5.0,19.5,159.5,168.04,116.09
2016,3,22,18,0,381.0,47.0,5.0,19.0,104.0,112.49,70.42
2016,3,22,18,15,240.0,31.0,5.1,18.5,61.5,56.66,28.81
2016,3,22,18,30,99.0,15.0,5.2,18.0,19.0,17.54,0.0
2016,3,22,18,45,49.5,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,76.5,19.5,4.2,16.5,27.0,21.56,0.0
2016,3,23,7,0,153.0,39.0,4.4,17.0,54.0,55.69,32.1
2016,3,23,7,15,255.0,56.5,4.7,17.5,101.5,101.67,67.55
2016,3,23,7,30,357.0,74.0,5.0,18.0,149.0,159.55,114.43
2016,3,23,7,45,178.5,84.0,5.35,18.5,121.5,138.09,105.12
2016,3,23,8,0,0.0,94.0,5.7,19.0,94.0,91.36,70.78
2016,3,23,8,15,12.5,126.5,6.0,19.5,131.5,128.53,101.14
2016,3,23,8,30,25.0,159.0,6.3,20.0,169.0,167.27,132.39
2016,3,23,8,45,72.5,194.0,6.6,20.5,230.5,231.4,184.04
2016,3,23,9,0,120.0,229.0,6.9,21.0,292.0,302.11,240.37
2016,3,23,9,15,61.0,200.5,6.95,21.5,233.0,238.03,187.85
