Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,30,2.0,172.0,7.0,22.0,174.0,169.25,131.06
2016,3,23,9,45,25.5,232.5,7.05,22.5,250.5,250.9,195.59
2016,3,23,10,0,49.0,293.0,7.1,23.0,327.0,332.18,258.42
2016,3,23,10,15,40.0,297.5,7.0,23.0,326.0,331.53,256.95
2016,3,23,10,30,31.0,302.0,6.9,23.0,325.0,330.13,255.04
2016,3,23,10,45,157.0,344.0,6.85,23.5,469.0,490.36,379.94
2016,3,23,11,0,283.0,386.0,6.8,24.0,613.0,658.43,506.05
2016,3,23,11,15,251.5,404.5,6.7,24.5,610.5,656.5,501.28
2016,3,23,11,30,220.0,423.0,6.6,25.0,608.0,644.61,489.94
2016,3,23,11,45,541.5,284.5,6.5,25.5,751.0,824.49,628.86
2016,3,23,12,0,863.0,146.0,6.4,26.0,894.0,995.04,749.06
2016,3,23,12,15,587.5,286.5,6.25,26.0,798.0,884.42,667.67
2016,3,23,12,30,312.0,427.0,6.1,26.0,702.0,756.45,567.62
2016,3,23,12,45,306.5,427.5,5.95,26.5,696.5,751.55,562.86
2016,3,23,13,0,301.0,428.0,5.8,27.0,691.0,745.26,556.7
2016,3,23,13,15,580.0,287.0,5.65,27.0,785.5,870.79,653.88
2016,3,23,13,30,859.0,146.0,5.5,27.0,880.0,979.63,730.35
2016,3,23,13,45,490.0,278.0,5.4,27.0,695.0,759.45,572.85
2016,3,23,14,0,121.0,410.0,5.3,27.0,510.0,535.28,401.24
2016,3,23,14,15,116.0,394.0,5.15,27.0,487.5,510.69,384.24
2016,3,23,14,30,111.0,378.0,5.0,27.0,465.0,479.21,361.58
2016,3,23,14,45,166.5,360.5,4.9,27.0,484.0,509.7,386.07
2016,3,23,15,0,222.0,343.0,4.8,27.0,503.0,529.2,402.17
2016,3,23,15,15,501.0,235.0,4.65,26.5,566.0,630.19,483.98
2016,3,23,15,30,780.0,127.0,4.5,26.0,629.0,696.49,538.25
2016,3,23,15,45,754.5,124.5,4.4,26.0,580.0,642.33,497.68
2016,3,23,16,0,729.0,122.0,4.3,26.0,531.0,587.11,456.21
2016,3,23,16,15,700.5,116.5,4.05,25.5,478.5,527.58,411.16
2016,3,23,16,30,672.0,111.0,3.8,25.0,426.0,469.27,365.82
2016,3,23,16,45,628.5,105.0,3.6,25.0,370.5,405.07,314.14
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,344.46,264.11
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,279.44,210.74
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,219.23,160.25
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,156.78,108.59
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,104.73,66.79
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,52.13,28.7
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,17.17,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.85,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,23.1,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,71.35,38.26
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,123.26,79.6
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,188.63,135.72
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,251.29,192.73
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,322.16,256.95
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,386.15,315.01
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,453.58,374.35
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,516.95,428.77
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,581.7,482.66
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,639.19,529.06
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,697.79,574.67
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,752.32,613.92
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,805.61,651.57
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,852.66,683.93
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,897.35,714.11
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,936.87,740.14
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,973.49,763.81
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,1003.01,783.41
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,1028.96,800.43
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,1048.32,811.52
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,1063.77,819.91
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,1073.71,825.8
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,1079.57,828.98
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,1078.32,826.47
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,1072.97,821.3
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,1062.08,813.37
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,1047.19,802.84
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,1026.04,788.43
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,1001.15,771.52
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,970.79,750.52
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,937.07,727.19
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,896.13,698.98
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,852.59,668.79
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,804.73,634.76
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,754.84,599.03
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,699.59,559.2
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,643.15,515.46
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,581.5,466.63
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,521.26,417.56
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,455.23,362.11
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,391.06,306.72
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,321.64,246.88
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,257.01,189.61
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,188.46,129.91
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,129.12,79.46
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,67.87,33.47
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,23.81,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,7.86,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,24.93,0.0
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,77.73,42.08
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,131.38,84.97
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,197.71,141.34
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,260.33,196.85
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,329.35,256.46
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,393.27,311.97
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,460.33,368.24
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,522.24,418.96
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,585.0,468.64
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,643.4,512.32
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,699.2,552.51
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,750.6,585.04
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,800.25,615.46
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,845.5,644.49
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,888.4,671.51
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,925.08,692.71
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,958.59,711.54
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,986.62,727.96
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,1011.2,742.12
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,1029.1,751.31
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,1043.14,758.17
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,1051.11,762.77
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,1055.2,765.12
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,1052.16,762.46
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,1045.27,757.57
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,972.81,712.79
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,888.13,655.26
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,938.18,693.78
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,967.8,713.14
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,936.4,693.55
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,902.06,672.48
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,862.25,647.96
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,823.45,623.79
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,775.15,593.4
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,725.26,561.33
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,669.85,522.36
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,613.95,481.14
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,553.41,435.02
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,494.02,388.45
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,428.83,335.56
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,366.23,283.28
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,299.27,227.96
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,237.75,175.51
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,172.68,120.38
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,117.48,74.61
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,61.69,32.72
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,20.99,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,8.36,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,25.56,3.26
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,67.26,41.14
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,115.06,78.85
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,174.74,128.32
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,154.82,120.48
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,107.05,85.08
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,148.89,119.42
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,196.16,157.61
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,360.71,290.74
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,552.9,440.02
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,609.55,480.96
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,666.52,521.66
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,571.55,445.13
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,439.39,339.01
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,465.25,357.59
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,490.81,374.77
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,591.3,448.88
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,704.25,528.62
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,739.28,552.1
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,774.06,575.88
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,842.71,622.75
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,905.1,664.42
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,913.44,669.52
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,919.29,673.63
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,975.84,714.38
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,1021.98,742.87
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,1010.36,735.21
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,995.21,726.01
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,911.94,672.8
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,825.44,611.95
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,796.09,593.28
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,764.72,572.58
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,718.95,541.19
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,672.94,509.36
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,613.32,466.72
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,551.84,422.27
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,512.42,394.48
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,471.59,364.89
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,389.38,302.64
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,312.52,243.69
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,270.92,211.7
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,230.69,179.9
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,189.23,146.76
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,149.45,114.14
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,109.48,81.03
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,73.0,50.86
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,40.98,25.12
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,14.48,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,7.37,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,26.72,6.14
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,68.07,41.7
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,115.33,78.56
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,174.16,126.86
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,230.42,175.25
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,293.43,229.04
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,353.3,279.7
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,419.48,334.19
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,389.44,310.94
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,337.38,267.76
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,254.25,201.28
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,164.47,127.77
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,282.54,222.27
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,402.88,316.02
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,621.2,490.97
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,846.2,661.09
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,884.86,685.83
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,921.41,709.87
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,949.82,728.59
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,975.26,745.24
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,1001.15,762.56
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,1018.28,773.84
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,1027.66,779.21
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,1033.4,782.21
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,1034.24,780.83
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,1031.33,777.06
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,1019.97,768.86
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,1004.97,758.36
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,986.13,746.13
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,963.69,731.53
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,933.62,711.33
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,900.54,689.08
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,862.35,663.19
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,821.45,635.27
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,776.81,604.49
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,727.22,569.85
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,673.98,531.29
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,619.72,489.98
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,559.23,443.1
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,499.38,395.53
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,435.21,343.39
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,373.21,291.32
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,305.92,234.1
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,243.75,179.88
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,178.46,123.78
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,122.28,76.6
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,59.96,33.27
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,25.24,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,13.27,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,28.73,7.39
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,83.02,47.87
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,135.51,90.22
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,199.92,145.37
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,261.18,200.23
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,328.75,259.65
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,391.76,314.72
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,457.99,370.68
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,519.13,420.1
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,581.28,468.42
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,639.0,512.01
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,696.46,553.84
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,747.86,588.23
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,794.76,618.54
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,839.24,646.53
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,881.47,672.43
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,917.46,693.97
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,950.43,713.24
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,977.67,729.44
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,1001.55,743.36
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,1019.18,752.2
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,1033.1,758.7
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,1041.19,762.98
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,1045.48,764.98
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,1042.12,760.75
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,1034.99,754.33
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,1022.52,745.53
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,1006.42,734.56
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,983.27,718.38
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,956.93,700.32
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,925.78,680.57
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,891.75,658.92
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,855.18,636.04
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,812.28,608.71
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,764.4,577.69
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,715.05,545.24
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,659.98,507.09
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,604.6,467.16
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,544.76,422.86
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,485.27,377.43
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,421.19,327.19
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,359.99,277.48
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,294.73,223.57
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,234.84,172.73
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,171.39,119.54
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,117.42,75.19
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,62.65,34.17
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,22.9,0.0
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,9.34,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,29.78,10.52
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,77.37,47.29
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,125.87,85.59
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,185.55,135.19
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,244.53,185.71
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,309.63,240.76
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,220.8,174.99
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,92.02,70.64
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,92.48,70.74
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,92.95,70.72
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,87.09,65.59
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,81.29,60.57
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,100.28,75.5
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,119.39,90.32
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,153.88,117.35
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,188.7,144.31
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,166.36,126.33
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,143.97,108.45
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,135.21,101.5
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,126.43,94.54
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,138.23,103.52
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,150.06,112.45
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,154.03,115.49
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,157.99,118.54
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,157.49,117.93
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,156.98,117.33
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,156.93,117.34
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,156.86,117.36
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,149.93,111.85
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,143.03,106.4
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,129.26,95.88
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,115.54,85.38
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,102.29,75.22
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,89.09,65.03
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,73.56,52.95
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,58.04,40.79
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,126.17,95.02
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,194.85,149.04
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,162.27,124.09
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,130.31,99.42
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,113.64,86.67
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,97.0,73.7
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,80.4,60.52
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,63.85,47.1
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,47.83,33.84
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,31.86,20.42
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,19.78,10.0
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,7.71,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.93,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,2.41,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,4.82,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,8.67,1.55
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,12.53,4.85
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,16.4,8.1
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,20.26,11.29
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,43.95,30.91
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,67.67,50.32
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,73.01,54.48
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,78.35,58.61
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,92.94,70.22
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,107.61,81.8
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,95.88,72.01
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,84.23,62.37
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,100.81,75.47
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,117.47,88.55
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,158.41,120.62
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,199.74,152.56
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,201.89,154.03
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,204.03,155.57
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,198.26,150.66
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,192.44,145.78
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,210.83,159.95
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,229.23,174.06
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,285.51,216.73
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,342.03,258.91
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,413.44,312.75
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,477.16,360.17
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,494.93,373.81
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,511.67,386.81
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,452.84,343.13
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,395.26,300.15
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,457.08,348.1
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,507.69,386.67
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,531.43,407.23
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,542.07,417.9
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,428.82,331.5
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,327.0,252.75
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,309.63,240.69
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,286.39,223.45
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,250.42,195.24
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,214.92,166.92
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,241.13,183.96
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,237.65,172.68
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,175.36,119.97
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,121.41,75.47
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,66.59,35.31
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,26.27,2.05
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,10.32,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,8.0,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,36.71,16.87
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,80.6,50.24
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,129.39,88.53
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,189.18,137.69
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,249.38,188.36
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,318.07,245.87
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,379.31,297.16
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,444.51,350.19
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,507.98,399.95
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,574.57,450.57
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,632.76,493.73
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,691.06,535.74
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,747.0,573.55
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,800.08,608.29
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,845.76,637.12
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,889.28,664.11
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,929.2,688.32
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,966.67,710.65
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,995.29,728.41
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,1020.48,743.99
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,1040.08,754.5
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,1055.96,762.68
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,1065.09,768.15
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,1070.28,771.29
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,1069.93,771.05
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,1065.59,768.44
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,1053.89,761.27
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,1038.33,751.79
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,1017.4,738.95
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,992.78,723.79
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,961.97,704.29
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,927.91,682.65
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,887.22,656.8
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,844.04,629.09
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,796.68,598.95
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,747.37,567.07
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,692.49,529.69
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,636.55,488.63
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,576.81,444.02
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,515.86,397.21
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,451.12,346.06
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,388.37,294.77
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,319.94,238.97
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,256.25,185.14
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,187.03,127.25
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,128.77,79.58
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,70.71,36.88
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,28.6,3.79
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.88,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,29.44,15.66
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,56.19,38.9
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,89.63,67.01
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,126.42,98.29
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,162.5,128.87
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,201.11,161.17
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,234.18,189.17
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,266.45,215.83
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,400.6,326.34
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,557.05,453.1
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,549.06,444.43
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,522.89,420.77
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,563.24,450.26
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,602.19,477.87
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,387.29,309.0
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,147.77,114.1
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,86.67,64.95
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,26.14,15.71
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,46.98,32.67
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,67.84,49.53
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,68.82,50.27
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,69.8,51.03
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,216.25,168.38
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,365.17,284.38
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,495.21,385.07
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,624.99,482.83
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,501.95,389.08
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,387.99,300.85
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,336.86,261.36
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,293.76,227.72
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,227.66,176.67
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,162.34,125.39
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,198.16,154.28
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,233.87,182.93
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,390.8,311.8
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,530.35,423.59
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,441.61,353.21
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,364.72,291.82
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,309.46,248.41
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,254.42,204.56
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,221.62,178.44
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,189.89,152.74
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,157.13,125.73
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,125.47,99.23
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,129.63,97.62
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,116.34,79.11
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,64.6,39.06
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,25.44,5.52
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,11.3,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,14.49,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,47.97,22.1
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,102.58,61.78
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,157.95,107.98
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,223.99,165.73
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,286.5,222.1
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,355.02,282.43
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,419.3,337.82
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,486.35,393.33
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,548.47,443.02
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,611.45,491.48
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,667.83,533.57
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,725.0,573.65
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,776.87,606.62
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,827.11,637.56
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,872.17,667.29
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,914.76,695.05
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,951.9,717.52
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,985.97,737.75
