Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,1013.92,755.64
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1038.33,771.28
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,1056.13,781.17
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,1070.08,788.66
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,1078.14,793.53
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,1082.21,795.99
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,1080.27,793.65
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1074.34,788.9
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1062.47,781.54
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1046.72,771.81
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1024.28,757.82
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,998.26,741.53
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,966.98,721.77
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,932.52,699.84
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,890.05,672.33
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,845.37,643.11
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,796.68,610.51
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,746.23,576.32
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,693.36,539.79
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,637.35,498.3
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,575.73,451.39
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,514.62,403.52
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,449.16,351.0
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,386.02,298.66
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,318.22,241.84
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,255.33,187.59
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,188.85,130.92
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,131.44,82.88
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,73.19,39.31
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,30.38,6.77
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,10.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,15.85,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,49.8,23.7
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,103.92,62.6
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,158.83,107.87
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,224.16,164.08
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,286.46,218.77
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,354.62,277.0
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,418.45,330.68
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,484.93,384.58
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,547.06,432.48
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,610.12,479.19
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,667.83,521.02
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,722.94,558.78
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,775.08,592.13
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,825.68,623.67
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,871.16,651.89
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,914.23,678.01
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,950.52,698.46
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,983.74,716.69
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,1011.8,732.82
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1036.38,746.72
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1054.45,755.79
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1068.71,762.61
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,1076.58,767.07
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,1080.52,769.31
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,1079.03,767.62
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,1073.6,763.68
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,1061.74,756.69
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,1046.06,747.5
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,1023.74,734.92
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,997.87,720.13
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,966.72,701.34
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,932.4,680.48
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,892.37,656.26
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,849.69,630.01
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,801.15,600.2
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,750.79,568.62
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,697.26,533.1
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,640.66,492.58
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,579.57,447.44
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,518.93,401.19
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,453.55,349.33
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,390.26,297.45
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,322.02,241.8
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,258.64,188.29
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,192.3,132.16
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,134.57,84.08
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,75.72,40.41
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,32.32,8.33
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,7.37,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,14.63,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,51.16,25.83
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,104.62,64.7
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,158.74,109.32
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,223.24,164.67
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,284.59,218.66
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,352.11,276.77
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,415.6,330.42
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,482.0,384.52
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,543.32,432.9
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,605.73,480.41
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,663.11,523.01
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,720.08,563.54
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,771.75,597.67
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,819.13,628.14
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,863.75,655.92
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,906.04,681.6
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,942.5,701.88
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,976.03,719.88
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,1003.1,735.91
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,1026.75,749.66
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,1044.88,758.32
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,1059.31,764.63
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,1066.97,768.19
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,1070.77,769.44
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,1069.19,765.91
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1063.72,760.1
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1051.95,752.0
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1036.42,741.7
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,1014.75,727.65
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,989.55,711.5
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,958.25,690.99
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,923.86,668.56
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,883.44,642.75
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,840.49,615.21
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,792.58,584.21
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,742.91,551.78
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,690.3,516.49
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,634.54,476.74
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,573.38,432.97
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,512.76,388.14
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,447.97,338.92
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,385.24,289.38
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,318.36,235.74
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,256.37,184.19
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,190.65,129.65
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,133.43,82.73
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,75.18,39.94
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,32.08,8.91
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,11.3,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,8.36,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,17.72,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,55.33,27.55
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,109.9,66.85
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,165.36,112.62
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,230.84,168.72
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,293.08,223.34
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,360.75,281.22
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,423.95,334.07
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,489.61,386.87
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,550.69,434.36
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,612.55,480.68
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,670.06,522.83
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,727.0,562.51
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,775.85,594.5
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,825.18,626.39
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,869.22,655.16
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,910.85,682.05
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,946.65,703.77
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,979.43,723.35
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,1006.61,739.15
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1030.33,752.69
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1048.01,762.7
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1061.96,770.4
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,1069.59,775.33
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,1073.34,777.94
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,1070.7,776.59
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,1064.18,772.91
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,1051.82,765.26
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,1035.69,755.31
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,1013.57,740.68
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,988.0,723.85
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,956.68,705.5
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,922.27,684.98
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,881.62,658.72
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,838.56,630.63
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,716.16,544.76
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,600.48,457.85
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,626.78,481.1
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,631.11,486.54
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,570.38,440.8
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,510.22,394.47
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,445.06,342.93
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,382.28,291.69
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,316.02,237.44
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,254.51,185.47
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,188.63,130.08
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,131.89,83.25
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,75.2,41.09
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,33.26,10.69
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,8.85,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,17.37,0.0
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,51.05,30.4
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,94.08,63.62
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,142.09,102.41
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,200.58,151.13
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,154.52,119.83
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,84.21,64.62
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,72.52,54.69
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,60.9,44.82
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,123.51,95.57
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,187.15,145.87
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,323.18,253.63
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,463.41,360.9
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,619.01,482.01
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,788.34,607.12
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,777.11,594.58
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,749.24,569.33
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,853.54,646.92
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,955.31,715.12
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,919.2,689.72
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,862.25,644.58
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,846.65,631.9
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,827.81,616.7
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,956.17,714.26
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,1071.45,791.49
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,1075.99,794.22
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,1076.54,795.15
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,1066.42,788.34
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,1052.42,779.14
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,1035.14,766.33
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,1013.85,751.0
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,981.89,731.26
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,946.68,709.29
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,901.4,678.9
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,854.59,647.34
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,805.41,613.35
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,756.82,579.61
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,642.95,496.1
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,538.17,416.61
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,539.76,418.96
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,523.98,406.23
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,460.01,355.05
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,397.24,303.37
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,328.88,247.07
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,264.69,192.51
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,198.8,136.25
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,140.52,87.23
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,80.53,42.57
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,35.79,11.45
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,11.3,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,21.68,0.74
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,49.34,29.82
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,92.87,61.7
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,137.33,99.06
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,186.93,141.51
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,234.36,182.03
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,285.51,224.82
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,385.15,304.2
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,505.2,397.98
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,503.93,395.7
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,477.8,373.02
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,602.31,469.1
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,741.48,571.31
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,793.06,603.87
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,843.24,635.52
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,887.58,662.87
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,929.39,688.17
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,965.7,709.86
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,998.91,729.39
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1025.48,745.64
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1048.49,759.63
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,1056.08,762.68
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,1059.03,762.99
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,1066.26,766.97
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,1069.76,768.66
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,1029.74,741.54
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,975.65,704.08
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,941.41,680.3
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,906.33,655.73
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,895.84,649.94
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,881.93,641.72
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,910.31,663.14
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,923.5,671.43
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,799.94,589.24
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,682.38,505.0
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,686.38,512.21
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,681.96,512.18
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,658.64,496.26
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,627.86,474.52
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,552.53,419.71
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,479.4,365.24
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,415.54,315.93
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,357.5,269.87
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,304.46,226.62
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,251.17,181.4
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,186.98,128.74
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,131.74,84.06
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,75.32,42.38
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,33.7,12.61
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,13.27,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,9.83,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,19.92,1.93
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,56.88,33.13
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,105.72,70.1
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,156.48,111.82
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,216.37,162.57
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,274.08,212.0
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,339.57,266.98
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,399.06,316.98
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,461.88,368.64
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,466.14,371.44
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,452.12,358.36
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,511.64,403.97
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,579.11,454.36
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,590.29,459.81
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,600.01,463.88
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,645.07,495.72
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,690.65,527.27
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,757.61,575.0
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,822.03,620.03
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,772.49,580.31
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,722.64,540.48
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,776.58,579.46
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,836.77,621.44
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,868.25,642.43
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,897.91,662.11
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,876.78,645.29
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,853.64,627.71
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,926.6,683.08
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,987.71,724.44
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,846.76,625.82
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,705.7,521.24
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,651.84,484.63
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,593.43,443.84
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,504.7,379.42
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,414.8,313.03
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,551.38,421.58
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,661.26,506.06
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,628.91,482.73
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,592.19,456.33
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,533.01,412.31
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,475.16,368.18
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,413.47,319.89
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,354.64,272.47
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,290.16,219.98
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,232.6,172.0
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,171.79,121.97
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,120.06,80.2
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,69.84,42.27
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,31.6,13.49
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,13.76,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.47,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.89,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,8.67,1.43
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,14.46,6.5
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,21.22,12.34
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,27.99,18.11
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,124.73,97.3
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,232.36,184.38
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,328.07,260.85
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,443.99,352.66
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,475.02,376.73
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,500.6,395.86
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,378.56,299.09
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,227.24,176.03
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,329.06,255.45
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,431.7,332.86
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,436.29,334.9
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,439.63,336.32
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,458.21,349.05
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,476.67,361.55
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,299.48,228.18
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,120.55,89.35
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,146.55,109.58
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,172.68,129.51
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,261.31,197.19
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,350.67,263.96
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,487.69,365.7
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,624.83,463.9
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,615.89,457.22
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,606.29,450.78
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,782.93,586.53
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,934.59,696.63
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,766.03,575.4
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,601.05,451.41
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,636.58,481.56
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,663.08,504.01
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,685.21,525.22
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,695.61,537.38
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,643.74,499.32
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,591.44,460.39
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,532.25,415.96
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,474.48,371.37
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,414.46,323.26
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,356.54,275.53
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,292.3,222.35
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,235.07,174.03
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,175.66,124.33
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,123.93,81.82
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,72.25,43.13
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,33.83,15.05
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.74,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,12.29,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,24.83,8.03
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,60.68,37.23
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,109.1,73.86
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,95.48,69.61
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,63.79,48.05
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,59.43,44.21
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,55.08,40.29
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,74.46,56.03
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,93.9,71.57
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,101.7,77.31
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,109.51,82.98
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,196.21,151.56
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,289.07,223.09
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,336.82,258.84
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,385.89,295.15
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,294.96,224.82
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,199.15,150.2
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,177.9,133.43
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,156.57,116.57
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,131.23,96.89
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,105.87,77.15
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,106.88,77.89
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,107.88,78.63
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,437.14,332.75
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,770.06,571.38
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,835.69,618.3
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,904.88,667.91
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,691.53,515.05
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,474.48,353.96
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,335.64,252.49
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,195.74,146.78
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,188.2,141.42
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,180.7,135.88
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,151.37,113.41
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,122.29,90.95
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,105.65,78.15
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,89.07,65.29
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,122.71,92.08
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,156.51,118.98
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,148.16,112.99
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,139.82,107.0
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,122.2,93.51
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,104.62,79.84
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,173.81,133.86
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,219.29,164.8
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,160.42,116.42
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,112.09,77.85
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,66.16,42.57
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,29.72,14.26
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,14.25,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,8.85,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,17.37,5.41
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,43.49,28.67
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,72.28,52.24
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,105.24,78.6
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,142.5,108.75
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,168.72,130.96
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,191.36,149.48
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,165.75,128.87
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,133.93,102.71
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,144.71,110.72
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,155.51,118.63
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,145.22,109.92
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,134.95,101.35
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,126.16,94.03
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,117.39,86.79
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,213.62,160.75
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,311.45,233.66
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,504.82,378.19
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,700.91,517.22
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,827.69,609.65
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,957.63,698.93
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,891.79,648.37
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,814.45,588.81
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,912.54,660.2
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,1000.64,718.62
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,1000.75,715.47
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,997.49,710.98
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,985.57,702.54
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,970.47,692.23
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,951.0,679.25
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,928.36,664.34
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,898.03,644.99
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,865.2,624.07
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,829.92,601.53
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,791.83,577.07
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,747.29,547.81
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,699.95,515.74
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,648.21,479.99
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,595.72,442.94
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,537.55,401.41
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,480.44,359.46
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,420.88,313.86
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,362.88,268.15
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,299.36,218.45
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,240.92,171.4
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,181.26,123.05
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,128.11,80.5
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,74.91,42.05
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,35.35,15.16
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,8.36,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,16.41,5.69
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,35.63,23.8
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,54.9,40.61
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,78.41,60.53
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,102.7,80.82
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,128.22,101.59
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,154.45,122.5
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,95.56,73.83
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,35.74,24.1
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,81.75,61.77
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,128.06,98.86
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,139.82,107.69
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,151.6,116.5
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,161.1,123.49
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,170.74,130.56
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,165.0,125.77
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,159.25,121.05
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,164.7,124.91
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,170.2,128.78
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,174.77,132.18
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,179.34,135.6
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,321.67,243.81
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,462.77,346.49
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,263.0,198.53
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,64.98,45.74
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,94.71,69.06
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,124.53,92.07
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,233.75,176.2
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,343.7,258.72
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,261.92,197.43
