Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,180.99,136.02
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,153.51,115.01
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,126.27,93.94
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,133.57,99.83
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,140.88,105.72
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,152.39,115.19
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,163.84,124.68
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,169.81,129.72
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,175.68,134.73
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,161.04,123.83
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,146.63,113.03
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,128.51,98.96
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,110.43,84.74
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,92.4,70.5
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,74.43,56.02
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,57.48,42.08
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,40.57,27.91
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,26.06,15.57
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,11.57,2.89
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,6.39,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,12.54,3.36
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,27.52,17.09
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,42.5,30.12
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,60.83,45.88
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,79.25,61.47
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,98.21,77.1
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,117.23,92.44
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,150.51,119.15
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,184.85,146.25
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,125.56,97.65
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,65.77,48.52
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,91.96,69.69
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,118.31,90.66
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,120.29,91.78
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,122.27,92.96
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,291.55,226.13
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,463.97,355.18
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,328.11,251.69
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,187.78,143.04
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,191.42,146.03
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,195.05,148.72
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,203.1,154.54
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,211.12,160.31
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,248.81,189.05
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,286.6,217.52
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,383.34,289.47
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,474.87,355.45
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,429.99,322.32
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,385.32,289.7
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,543.38,408.22
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,695.34,516.33
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,646.06,480.35
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,603.49,450.12
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,380.4,288.61
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,159.14,119.63
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,240.93,184.21
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,318.89,244.13
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,385.17,296.63
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,439.73,338.89
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,377.58,292.49
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,322.7,251.26
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,361.16,281.31
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,368.58,283.33
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,305.51,230.77
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,247.1,181.14
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,185.18,129.16
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,131.67,85.0
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,77.86,44.55
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,38.02,17.22
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,14.25,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,34.96,15.55
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,74.82,43.48
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,129.39,85.07
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,183.41,130.71
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,245.94,184.73
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,254.08,199.28
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,235.79,188.13
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,306.39,245.13
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,385.78,308.39
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,404.7,321.37
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,412.53,324.93
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,479.14,375.41
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,546.88,425.52
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,679.82,527.62
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,823.42,630.1
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,863.36,655.4
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,903.96,681.64
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,938.3,702.33
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,969.79,720.97
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,995.93,737.02
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,1018.77,750.9
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,1034.3,758.94
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,1046.19,764.73
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,1052.89,768.36
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,1055.92,769.77
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,1052.28,765.95
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,1044.99,759.96
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,1032.08,751.59
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,1015.64,741.08
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,992.46,725.26
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,966.1,707.48
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,935.24,689.18
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,901.55,668.9
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,864.85,645.5
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,822.1,617.8
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,774.88,586.49
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,726.15,553.81
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,671.61,515.47
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,616.7,475.37
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,557.99,432.08
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,499.72,387.73
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,436.84,338.42
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,376.5,289.49
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,311.93,236.23
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,252.15,185.64
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,190.06,133.27
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,136.21,88.66
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,81.13,47.2
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,40.07,18.96
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,15.24,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,36.66,17.52
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,76.35,45.64
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,128.69,85.54
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,125.01,92.39
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,95.64,74.75
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,133.74,105.58
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,175.95,139.24
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,233.76,184.75
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,299.78,235.73
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,316.49,246.75
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,326.99,252.77
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,385.41,295.91
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,443.42,337.52
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,491.67,371.36
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,541.5,405.8
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,714.6,534.96
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,893.64,656.61
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,928.98,677.12
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,961.71,697.48
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,986.93,712.38
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,1008.91,725.3
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,1022.75,733.12
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,1032.91,738.79
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,1039.9,743.46
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,1043.32,746.04
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,1040.13,743.16
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,1033.37,738.21
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,1020.1,730.22
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,1003.39,720.2
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,821.05,599.17
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,630.82,461.28
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,625.67,460.49
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,618.57,457.11
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,732.85,545.97
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,814.25,606.21
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,767.06,574.6
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,718.46,542.63
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,664.14,504.99
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,609.51,465.7
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,550.66,422.72
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,492.35,378.77
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,430.25,330.52
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,370.73,282.7
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,307.17,230.8
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,248.36,181.5
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,187.06,130.29
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,134.01,86.75
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,80.17,46.36
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,39.86,18.84
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,15.73,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,15.24,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,32.05,17.27
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,69.4,46.07
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,116.1,82.67
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,126.11,95.38
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,125.99,98.27
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,121.59,95.06
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,115.23,89.69
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,91.44,69.81
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,67.69,50.05
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,97.29,73.64
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,127.04,96.86
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,128.04,97.13
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,129.04,97.45
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,141.57,106.89
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,154.2,116.33
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,181.37,137.31
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,208.81,158.34
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,185.15,139.52
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,161.4,120.75
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,156.65,116.96
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,151.86,113.15
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,298.68,225.14
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,444.89,332.81
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,289.63,217.24
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,133.36,98.07
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,145.65,107.75
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,157.9,117.28
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,280.16,210.7
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,410.15,307.59
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,405.65,304.3
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,400.94,301.2
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,301.96,227.98
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,210.79,159.1
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,252.47,191.56
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,293.78,223.44
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,266.42,203.26
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,239.36,183.22
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,217.41,166.64
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,195.76,150.17
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,173.36,133.24
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,151.41,116.5
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,120.14,91.92
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,89.0,67.11
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,74.93,56.0
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,60.89,44.7
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,47.33,33.5
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,33.79,22.15
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,22.19,12.36
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,10.6,2.42
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,5.3,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,5.78,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,11.57,3.24
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,29.45,18.44
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,47.31,33.54
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,69.47,52.12
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,91.75,70.54
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,132.09,102.89
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,176.28,138.0
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,174.58,136.37
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,172.23,133.99
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,201.97,156.94
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,232.44,180.14
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,217.44,167.43
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,201.74,154.32
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,242.16,185.04
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,283.19,215.69
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,296.99,225.63
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,310.69,235.53
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,294.55,222.57
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,278.27,209.65
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,285.53,214.96
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,292.78,220.25
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,486.36,365.9
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,670.88,498.78
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,674.17,500.1
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,676.61,501.68
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,648.14,480.63
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,619.1,459.28
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,472.89,354.41
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,329.48,248.15
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,218.42,164.67
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,108.74,80.0
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,128.66,95.95
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,148.54,111.82
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,98.75,72.93
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,49.36,33.89
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,74.55,54.19
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,99.77,74.56
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,111.93,84.45
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,124.1,94.4
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,66.73,48.73
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,9.65,2.3
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,16.89,8.32
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,24.13,14.37
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,20.26,11.24
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,16.4,8.07
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,12.53,4.83
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,8.67,1.55
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,5.3,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.93,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.96,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,3.37,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,6.74,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,13.5,5.47
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,20.26,11.26
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,28.47,18.24
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,36.69,25.13
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,21.71,12.52
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.75,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,13.51,5.57
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,20.28,11.12
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,96.7,73.31
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,173.91,134.35
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,197.08,152.11
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,220.62,170.1
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,306.96,236.32
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,392.91,300.39
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,277.97,212.48
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,159.21,120.21
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,164.67,124.22
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,170.17,128.05
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,317.19,240.12
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,463.86,347.32
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,472.64,352.71
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,481.12,358.56
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,476.99,356.17
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,472.57,353.67
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,531.63,397.52
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,590.06,440.16
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,480.68,360.67
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,366.19,276.13
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,411.09,310.4
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,448.96,338.76
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,329.88,250.44
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,209.76,159.28
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,247.59,188.95
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,285.1,217.86
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,252.64,193.64
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,220.6,169.65
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,308.96,240.23
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,389.79,302.77
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,243.47,189.65
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,103.6,78.61
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,117.68,90.44
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,131.7,102.0
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,111.2,85.89
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,90.77,69.57
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,70.9,53.24
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,51.12,36.69
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,34.77,22.84
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,18.33,8.62
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,9.16,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,13.03,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,26.05,14.92
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,48.99,34.64
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,72.83,54.84
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,99.46,76.89
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,127.81,100.22
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,127.23,99.94
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,124.89,97.76
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,151.19,118.52
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,178.13,139.44
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,183.93,143.24
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,189.51,146.86
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,277.09,214.95
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,366.1,282.03
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,401.7,307.29
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,437.89,332.81
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,429.16,325.01
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,418.85,316.25
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,373.81,281.82
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,322.5,242.73
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,266.64,200.92
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,210.75,158.6
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,318.21,239.07
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,423.14,314.56
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,424.46,314.84
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,425.58,315.51
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,637.9,472.0
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,839.43,611.52
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,899.63,654.55
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,954.5,693.3
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,846.83,618.19
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,740.65,542.37
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,694.2,511.08
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,648.44,479.45
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,488.77,365.65
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,337.55,253.72
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,240.81,182.49
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,150.52,113.61
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,192.87,147.29
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,234.3,179.68
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,183.88,141.11
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,134.75,103.08
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,252.54,197.04
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,340.91,261.78
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,282.22,214.01
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,228.59,170.3
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,172.68,124.67
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,124.76,86.01
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,77.36,49.87
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,39.33,22.03
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,15.63,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,8.19,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,16.4,7.39
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,29.93,19.09
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,43.47,30.63
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,59.88,44.43
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,76.32,58.01
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,75.89,57.39
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,75.43,56.71
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,44.93,31.52
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,14.48,6.34
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,43.98,30.46
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,73.53,54.15
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,288.27,225.3
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,517.03,395.54
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,558.35,422.58
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,599.9,450.61
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,655.38,489.61
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,712.91,529.27
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,818.49,604.58
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,925.65,675.01
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,949.53,688.57
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,970.57,701.23
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,994.41,714.34
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,1009.59,721.93
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,1016.09,724.98
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,1019.18,726.07
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,1014.82,723.38
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,1013.1,722.55
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,999.83,715.26
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,983.25,706.09
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,960.39,692.35
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,934.69,676.88
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,903.06,657.57
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,868.9,636.56
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,831.37,613.19
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,791.49,588.07
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,745.22,557.88
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,697.77,526.33
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,645.41,489.48
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,592.23,451.24
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,535.16,410.03
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,479.13,368.25
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,419.11,321.71
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,361.44,275.52
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,300.07,225.62
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,243.43,178.43
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,183.69,128.77
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,132.77,87.08
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,82.12,49.02
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,43.02,22.27
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,14.05,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,17.13,0.0
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,38.35,23.44
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,68.57,47.23
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,103.59,75.25
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,140.61,105.51
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,183.05,140.42
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,101.59,77.15
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,28.01,17.59
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,49.29,34.99
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,45.92,32.01
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,42.54,29.08
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,55.62,39.46
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,68.72,49.72
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,71.16,51.4
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,73.6,53.1
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,134.53,100.74
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,196.07,147.6
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,329.45,246.62
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,462.41,340.03
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,655.03,477.06
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,847.94,605.56
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,934.69,664.54
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,1011.74,711.16
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,1018.72,715.12
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,1022.26,718.08
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,1019.36,715.85
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,1013.01,711.7
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,1000.76,706.83
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,985.19,699.97
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,963.05,688.43
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,942.6,677.87
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,911.35,659.59
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,877.47,639.54
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,837.88,615.5
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,796.36,589.89
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,749.21,559.64
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,700.85,528.13
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,648.34,491.88
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,595.86,454.61
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,537.93,412.6
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,480.96,369.96
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,420.27,322.5
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,362.23,275.74
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,301.05,225.93
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,244.53,178.77
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,185.36,129.82
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,133.17,87.27
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,82.61,49.17
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,43.54,22.51
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,14.01,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,13.9,0.25
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,51.76,26.1
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,95.63,56.48
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,151.7,100.66
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,207.28,148.48
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,270.09,202.97
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,330.6,255.02
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,395.16,308.68
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,456.0,357.8
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,518.34,406.17
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,577.62,450.53
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,637.35,493.59
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,691.55,533.02
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,744.99,569.37
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,792.0,599.53
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,839.23,629.43
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,880.54,656.19
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,919.41,681.18
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,952.86,701.1
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,983.33,718.99
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,1008.73,734.95
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,1030.78,748.84
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,1046.89,757.52
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,1059.41,764.01
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,1065.25,767.43
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,1067.38,768.67
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,1063.77,766.87
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,1056.45,762.86
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,1043.47,754.94
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,1026.91,744.85
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,1003.92,730.69
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,977.61,714.44
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,945.85,694.26
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,911.2,672.15
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,871.66,647.0
