Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,829.75,620.07
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,782.52,589.84
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,735.53,559.4
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,681.28,521.98
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,626.36,481.83
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,567.07,437.77
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,508.34,392.82
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,446.16,343.23
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,385.45,293.47
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,321.58,241.17
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,261.93,190.87
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,199.41,138.11
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,144.22,92.11
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,89.03,50.46
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,46.47,22.32
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,12.49,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.68,1.95
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,53.27,27.22
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,97.51,57.62
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,154.19,101.59
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,210.03,148.73
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,273.08,202.02
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,333.79,252.94
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,398.53,305.15
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,460.04,354.08
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,523.02,402.47
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,581.02,444.85
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,639.31,485.93
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,693.63,524.39
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,747.13,559.88
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,792.86,588.78
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,838.71,617.47
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,880.31,643.05
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,919.48,666.85
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,951.89,684.81
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,981.26,700.77
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,1006.46,715.44
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,1028.33,728.1
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,1043.27,735.14
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,1054.64,740.14
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,1060.88,743.61
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,1063.45,745.03
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,1058.83,742.26
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,1050.56,737.49
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,1037.7,730.88
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,1021.3,722.2
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,998.66,709.68
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,972.83,695.18
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,941.0,677.42
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,906.35,657.61
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,867.36,634.65
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,826.07,609.77
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,781.37,582.89
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,732.39,552.5
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,679.25,516.86
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,625.42,478.67
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,566.14,435.28
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,507.5,391.02
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,444.67,341.64
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,384.24,292.63
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,320.66,240.74
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,261.43,191.02
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,199.13,138.79
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,144.72,93.8
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,90.34,52.69
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,47.62,23.98
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,13.94,0.0
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,19.73,5.94
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,50.03,30.68
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,89.25,60.27
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,136.69,98.03
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,185.0,137.91
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,241.14,184.55
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,294.65,229.18
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,352.64,276.61
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,314.0,248.21
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,250.12,196.96
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,180.42,141.16
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,106.54,81.1
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,115.32,88.0
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,124.12,94.78
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,213.78,165.33
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,304.97,234.98
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,226.93,174.28
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,148.51,112.77
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,168.52,128.24
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,188.69,143.56
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,193.77,147.37
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,198.88,151.25
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,358.79,272.82
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,517.55,388.05
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,478.99,358.91
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,440.07,330.22
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,417.59,313.82
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,394.98,297.23
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,297.22,224.77
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,206.72,156.34
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,310.41,235.71
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,410.62,310.26
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,318.33,241.46
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,224.16,170.31
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,241.18,183.88
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,258.04,197.1
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,420.15,324.98
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,563.74,433.64
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,502.77,387.76
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,445.07,344.69
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,463.92,361.29
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,463.16,361.13
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,405.79,315.5
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,350.84,270.87
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,291.84,222.59
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,237.68,177.46
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,182.47,131.35
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,133.78,91.26
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,84.86,53.91
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,46.67,26.81
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,17.69,1.02
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,18.59,5.0
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,54.39,30.93
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,95.75,60.22
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,148.17,100.89
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,125.28,91.62
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,77.28,58.28
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,117.94,90.85
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,159.71,123.53
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,240.86,186.98
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,332.24,257.29
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,350.16,269.6
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,364.83,279.16
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,341.25,260.18
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,316.59,240.18
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,437.12,331.03
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,561.04,421.06
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,618.87,461.85
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,674.1,500.66
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,696.25,513.88
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,717.07,526.24
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,847.66,623.42
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,978.45,712.47
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,906.29,659.52
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,818.32,592.15
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,827.1,598.57
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,834.24,603.3
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,679.24,494.41
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,524.3,382.41
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,769.07,566.38
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,977.11,708.2
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,850.39,619.5
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,718.04,521.38
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,804.41,589.5
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,868.98,636.37
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,674.47,499.54
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,491.6,362.83
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,609.85,457.19
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,694.94,524.06
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,641.68,485.53
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,588.59,447.11
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,532.03,405.82
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,476.55,364.15
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,416.74,317.39
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,359.74,271.67
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,299.64,223.26
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,243.05,176.71
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,185.48,129.69
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,135.52,89.46
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,85.97,52.31
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,47.2,25.76
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,15.92,1.27
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,21.65,7.62
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,56.15,33.56
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,96.43,62.97
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,146.08,101.85
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,142.78,106.72
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,119.41,92.46
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,137.91,107.14
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,156.48,121.54
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,200.3,155.77
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,245.31,190.46
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,408.85,319.96
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,596.5,463.57
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,647.62,501.0
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,698.74,538.32
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,745.09,570.75
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,790.62,601.73
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,830.48,628.64
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,868.56,654.21
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,815.43,610.85
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,745.89,554.19
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,858.2,639.43
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,968.77,717.49
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,848.85,628.44
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,706.81,519.84
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,781.2,575.4
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,848.85,624.74
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,784.87,576.45
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,714.29,523.89
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,740.9,544.05
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,759.42,558.26
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,733.6,540.45
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,707.07,522.29
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,444.87,333.85
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,189.08,140.28
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,486.16,372.18
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,747.17,563.99
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,563.21,427.12
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,397.19,300.48
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,272.88,207.25
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,152.29,114.23
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,158.74,120.02
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,164.95,125.52
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,194.64,149.69
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,217.53,167.81
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,181.75,139.87
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,148.89,114.19
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,134.82,101.44
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,116.68,84.53
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,73.87,50.9
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,37.13,22.48
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,17.62,3.02
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.9,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,24.95,10.39
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,58.36,35.06
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,99.38,64.14
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,152.4,104.89
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,205.32,148.4
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,265.7,198.31
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,325.68,247.32
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,390.52,299.09
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,449.9,345.05
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,511.86,391.19
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,571.39,433.53
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,633.06,475.78
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,686.59,512.16
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,740.05,547.3
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,791.0,579.32
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,841.3,610.48
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,883.3,637.15
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,923.06,662.34
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,954.06,680.58
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,986.27,699.58
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,1011.4,714.85
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,1033.29,728.24
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,1052.25,739.13
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,1067.86,748.03
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,1073.95,752.06
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,1076.36,754.07
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,1074.08,751.85
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,1068.09,747.53
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,1054.96,739.86
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,1038.23,730.14
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,1016.98,717.71
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,992.3,703.21
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,960.73,685.24
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,926.23,665.35
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,886.97,641.42
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,845.15,615.63
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,797.77,584.67
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,750.48,553.58
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,696.12,516.83
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,641.05,477.51
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,581.36,434.66
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,522.14,390.87
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,458.92,342.8
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,397.12,294.27
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,332.6,242.68
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,272.19,193.03
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,208.91,141.37
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,153.01,96.16
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,96.84,54.6
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,53.11,26.23
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,14.66,2.2
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,7.86,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,23.97,9.83
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,60.8,34.32
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,104.35,65.25
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,159.97,108.78
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,213.63,153.95
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,274.16,205.17
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,331.88,254.13
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,393.81,305.37
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,452.26,352.75
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,512.77,400.36
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,569.25,442.79
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,626.3,484.31
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,557.91,429.08
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,454.6,345.97
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,522.37,396.22
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,598.34,450.73
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,742.86,560.57
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,898.88,670.05
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,929.89,687.88
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,957.93,704.5
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,981.24,719.08
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,1001.44,731.68
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,1013.62,737.63
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,1022.3,741.43
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,1025.96,743.57
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,1026.22,743.66
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,1016.7,736.07
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,1003.96,726.59
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,989.02,716.97
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,971.04,705.46
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,943.03,687.44
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,910.08,666.2
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,658.52,488.59
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,410.9,303.61
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,378.25,281.11
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,345.96,257.95
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,260.45,195.18
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,180.66,135.24
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,209.65,158.1
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,237.78,180.07
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,349.85,269.38
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,433.53,333.46
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,324.39,248.99
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,234.24,179.41
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,194.29,148.64
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,159.34,121.54
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,142.48,106.48
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,120.55,86.45
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,77.09,52.54
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,39.42,23.77
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,17.71,4.58
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.93,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,24.02,10.94
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,50.29,31.84
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,88.38,61.21
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,132.27,96.1
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,149.37,112.67
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,160.27,123.19
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,176.96,136.93
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,191.3,148.11
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,188.49,145.58
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,182.28,140.14
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,270.06,208.57
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,361.94,278.66
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,358.62,274.84
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,352.43,268.87
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,280.47,213.09
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,204.02,153.53
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,291.1,219.82
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,384.54,289.31
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,328.56,246.52
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,268.02,200.41
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,433.8,325.04
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,604.38,448.58
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,505.25,375.64
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,410.59,305.35
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,434.14,322.79
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,457.54,354.14
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,370.29,275.89
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,278.97,208.11
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,454.98,340.69
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,630.91,468.1
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,485.42,362.02
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,343.51,256.56
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,328.54,245.92
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,313.57,235.03
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,454.72,343.5
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,582.53,438.72
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,556.53,421.06
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,528.75,402.4
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,494.22,377.57
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,458.44,351.44
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,408.1,313.52
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,359.45,276.51
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,302.37,232.53
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,251.35,192.78
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,206.83,158.36
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,167.9,128.53
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,127.39,96.61
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,89.53,66.49
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,57.54,40.57
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,27.04,15.78
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,13.51,2.63
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,6.88,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,29.44,15.3
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,60.36,39.44
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,100.59,69.26
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,151.31,109.21
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,201.43,150.73
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,258.16,198.05
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,314.21,244.73
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,376.32,295.66
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,394.56,311.11
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,398.75,313.93
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,495.96,389.3
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,608.17,473.79
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,659.54,510.02
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,710.86,545.44
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,759.75,578.63
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,808.45,610.0
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,848.53,635.63
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,884.39,658.13
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,846.86,627.13
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,794.98,584.34
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,896.46,658.33
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,998.18,724.55
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,1018.42,734.36
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,1029.73,739.18
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,1035.84,742.32
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,1038.55,743.45
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,1035.39,739.55
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,1028.79,733.65
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,1015.79,725.82
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,999.46,716.03
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,978.88,704.06
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,955.1,690.07
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,928.75,673.99
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,895.23,653.19
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,856.8,629.07
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,816.1,603.25
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,769.52,572.59
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,721.5,540.7
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,670.47,505.26
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,618.57,468.04
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,560.95,426.34
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,503.94,383.81
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,443.49,336.74
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,384.77,289.64
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,322.78,239.8
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,264.96,192.01
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,205.02,142.06
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,151.42,97.8
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,97.65,57.31
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,54.74,28.6
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,16.31,4.95
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,11.8,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,27.94,13.07
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,65.52,37.35
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,108.24,68.44
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,161.7,111.28
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,214.29,156.14
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,273.41,206.83
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,243.58,190.13
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,182.17,142.99
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,137.04,106.46
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,90.96,68.78
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,82.25,61.39
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,73.54,54.05
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,121.21,92.08
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,169.21,129.78
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,225.25,173.07
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,282.05,216.14
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,363.7,278.18
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,443.64,337.74
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,689.84,528.93
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,937.85,706.35
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,657.7,502.64
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,338.76,255.48
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,436.79,329.58
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,530.43,398.03
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,775.51,585.51
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,1004.94,749.38
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,867.13,648.35
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,719.78,536.91
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,606.41,454.84
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,488.8,367.52
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,597.74,451.35
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,700.98,528.68
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,784.12,595.31
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,850.39,648.07
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,809.18,619.34
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,767.11,589.48
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,647.81,499.29
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,539.99,416.14
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,564.32,438.15
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,570.89,445.47
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,515.25,403.18
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,461.16,361.36
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,403.64,315.39
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,349.14,270.94
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,291.77,223.99
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,239.04,180.24
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,183.83,134.54
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,136.27,95.75
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,89.49,59.48
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,51.21,31.45
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,20.55,8.25
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,10.81,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,28.1,13.91
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,63.9,38.43
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,105.28,69.76
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,155.39,111.01
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,109.03,81.39
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,37.66,26.55
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,38.63,27.24
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,39.6,27.89
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,44.93,32.26
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,50.27,36.59
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,122.66,96.31
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,195.74,155.17
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,182.09,143.61
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,168.22,132.03
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,163.04,127.57
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,157.84,123.13
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,173.39,135.44
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,189.08,147.79
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,290.69,227.61
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,399.03,310.19
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,560.95,435.39
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,726.62,558.72
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,747.94,573.62
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,768.38,588.63
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,596.07,460.14
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,421.65,325.84
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,349.88,271.17
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,284.81,220.69
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,323.12,250.62
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,361.32,280.12
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,347.45,269.65
