Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,333.55,259.26
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,285.89,222.53
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,238.58,185.79
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,310.47,242.43
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,377.92,294.56
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,312.59,244.04
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,246.27,192.4
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,236.5,185.24
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,226.64,177.91
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,200.64,157.92
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,175.13,138.14
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,113.39,88.34
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,52.18,38.04
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,44.91,32.2
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,37.66,26.25
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,30.4,20.14
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,23.15,13.95
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,16.39,8.13
2016,5,2,18,30,0.0,10.0,2.4,16.0,10.0,9.64,2.28
2016,5,2,18,45,0.0,5.5,2.1,15.5,5.5,5.3,0.0
2016,5,2,19,0,0.0,1.0,1.8,15.0,1.0,0.98,0.0
2016,5,2,19,15,0.0,0.5,1.75,15.0,0.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,7.37,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,11.7,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,31.14,15.62
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,70.79,41.04
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,116.79,74.83
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,173.47,120.72
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,228.46,168.72
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,289.83,222.35
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,349.2,273.59
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,412.85,326.94
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,473.26,377.47
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,534.82,427.51
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,592.58,472.62
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,650.94,516.88
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,704.17,555.76
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,756.56,591.18
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,802.75,621.73
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,849.1,652.0
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,889.72,677.63
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,927.92,701.31
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,960.7,721.07
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,990.52,738.72
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,1014.34,753.73
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,1034.8,766.58
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,1049.82,774.42
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,1061.3,780.03
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,1066.68,783.28
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,1068.41,784.33
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,1064.98,780.63
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1057.92,774.74
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,1044.26,765.85
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,1027.08,754.8
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,1004.54,740.66
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,978.72,724.41
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,947.47,704.22
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,913.34,682.09
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,873.92,656.54
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,832.17,629.23
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,785.54,599.17
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,737.29,567.56
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,685.9,531.78
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,632.12,491.98
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,573.85,448.25
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,515.97,403.51
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,454.96,354.4
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,395.07,304.8
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,332.15,251.89
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,272.98,200.95
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,211.59,148.49
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,156.87,102.25
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,102.14,59.93
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,58.42,30.27
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,20.48,9.25
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.85,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.37,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.66,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,31.64,15.8
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,71.86,41.29
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,117.54,74.82
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,173.27,119.78
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,228.53,167.14
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,290.17,219.73
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,349.45,269.83
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,412.63,321.48
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,471.94,369.29
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,533.35,417.12
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,590.32,459.65
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,647.73,501.12
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,701.07,539.19
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,753.67,574.36
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,801.08,605.09
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,844.23,632.53
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,884.67,658.85
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,922.77,683.44
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,955.03,702.67
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,984.41,719.93
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,1008.83,734.98
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,1029.99,747.97
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,1046.77,757.1
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,1060.13,764.13
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,1065.95,767.57
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,1068.15,768.89
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,1064.73,765.24
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,1057.68,759.46
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,1045.05,751.78
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,1028.9,741.98
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,1006.86,728.47
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,981.51,712.88
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,950.28,693.45
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,916.17,672.09
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,877.2,647.36
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,835.88,620.88
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,789.24,591.2
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,742.61,561.17
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,689.28,524.48
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,635.2,485.16
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,577.46,442.41
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,520.12,398.75
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,458.86,350.34
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,398.54,301.37
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,335.61,250.26
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,276.53,200.88
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,215.08,149.2
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,160.06,103.32
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,104.62,61.1
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,60.56,31.57
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,22.3,10.75
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,10.81,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.86,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.35,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,32.56,14.89
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,76.33,40.74
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,124.05,75.63
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,181.52,122.25
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,238.79,171.74
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,301.8,225.95
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,362.04,277.38
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,424.23,328.76
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,483.46,375.45
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,544.0,421.15
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,600.22,461.76
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,656.07,500.4
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,707.23,535.02
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,758.28,567.0
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,803.16,594.49
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,845.85,620.13
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,885.01,644.34
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,921.66,666.74
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,952.55,683.96
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,980.3,699.1
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,1002.79,712.88
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1021.95,724.69
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,1036.68,732.39
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,1047.96,738.07
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,1052.21,741.58
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,1052.88,743.04
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,1048.47,741.45
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,1040.51,737.75
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,1026.56,729.89
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,1009.17,719.96
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,902.51,652.49
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,792.52,573.98
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,774.51,563.89
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,754.05,551.39
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,683.94,502.89
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,621.53,459.07
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,626.59,465.86
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,620.19,463.9
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,627.84,472.53
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,618.17,467.87
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,512.59,389.19
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,421.97,320.78
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,328.93,250.76
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,250.5,191.13
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,213.86,162.71
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,178.3,134.49
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,143.09,106.15
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,109.33,78.71
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,76.98,53.13
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,47.77,30.45
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,24.82,12.78
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,7.86,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,8.36,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.24,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,34.06,16.24
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,77.4,42.37
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,125.11,77.68
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,182.53,124.6
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,239.08,173.44
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,301.5,226.93
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,361.06,276.8
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,424.41,327.54
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,484.07,374.98
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,545.14,421.9
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,602.8,465.07
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,660.7,507.12
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,712.73,542.67
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,764.73,575.63
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,811.61,604.38
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,856.7,631.38
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,896.85,655.91
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,934.47,678.53
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,967.02,696.3
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,996.56,711.96
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,1020.5,724.76
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,1041.06,735.38
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,1057.08,742.41
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1069.59,747.36
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,1074.51,749.25
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,1075.71,749.09
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,1072.69,747.33
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,1065.94,743.49
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,1052.03,735.45
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,1034.52,725.38
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,1012.06,710.95
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,986.24,694.56
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,955.38,677.1
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,921.56,657.65
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,881.0,633.68
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,838.3,608.04
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,791.47,580.84
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,742.95,551.8
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,689.76,517.56
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,636.68,480.45
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,578.62,438.81
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,520.88,396.01
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,459.7,348.62
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,400.38,301.14
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,336.94,249.96
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,277.82,200.76
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,216.28,149.53
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,161.24,103.92
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,106.34,61.71
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,61.93,31.67
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,23.19,11.97
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,11.8,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.85,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.01,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,35.92,19.03
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,75.85,44.99
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,119.87,78.05
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,172.59,121.05
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,226.38,167.04
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,285.28,217.35
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,297.75,232.39
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,288.5,226.85
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,337.41,265.54
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,387.36,304.24
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,476.44,373.49
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,579.5,451.95
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,582.01,449.82
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,570.04,436.69
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,689.84,528.55
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,820.0,621.9
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,858.74,645.45
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,895.3,667.75
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,925.58,685.8
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,952.96,701.82
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,975.7,716.12
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,995.41,728.47
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,1008.71,735.22
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,1024.54,743.73
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,1029.06,746.4
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,1030.15,747.04
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,1026.32,743.13
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,1019.09,737.18
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,1005.52,728.71
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,988.66,718.23
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,965.32,703.56
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,939.07,687.03
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,782.69,578.95
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,626.37,462.08
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,555.82,412.3
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,488.31,363.5
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,535.39,401.4
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,568.96,428.49
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,594.02,450.71
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,599.13,457.38
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,529.43,405.41
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,464.57,356.24
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,420.56,322.04
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,374.58,284.86
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,314.95,236.9
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,259.45,191.03
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,201.59,142.81
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,151.02,100.96
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,100.59,62.08
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,59.98,33.85
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,27.12,13.32
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.78,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.98,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.93,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,7.23,0.08
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,12.53,4.71
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,18.81,10.08
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,25.09,15.4
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,32.34,21.43
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,39.59,27.35
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,38.63,26.39
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,37.67,25.43
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,42.03,28.83
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,46.4,32.19
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,86.61,64.36
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,126.9,96.01
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,107.03,79.98
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,87.16,64.04
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,109.04,81.17
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,130.98,98.18
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,157.41,118.72
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,184.13,139.3
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,191.7,144.62
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,199.28,149.95
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,237.22,178.73
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,275.34,207.32
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,214.13,160.78
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,152.92,113.88
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,137.76,102.16
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,122.57,90.34
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,253.71,190.66
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,391.14,292.09
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,419.18,312.88
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,446.85,333.67
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,389.5,291.64
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,328.36,246.62
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,274.92,207.42
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,221.88,167.84
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,269.43,204.49
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,316.44,240.13
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,242.15,184.39
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,169.06,128.57
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,209.1,160.44
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,248.07,191.03
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,221.65,171.52
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,195.7,152.13
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,104.17,79.46
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,13.51,5.52
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,11.58,3.97
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,9.64,2.4
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,7.71,0.79
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,5.78,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,4.34,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.89,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.44,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,9.34,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,16.08,0.0
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,40.13,23.34
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,77.84,49.44
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,119.53,81.53
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,167.62,120.62
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,195.5,147.08
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,218.18,168.26
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,292.45,227.12
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,381.89,297.93
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,416.32,326.49
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,447.51,351.6
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,464.96,363.76
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,476.48,370.39
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,388.4,300.3
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,284.55,216.87
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,498.17,384.06
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,725.21,553.36
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,719.98,544.11
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,704.38,528.21
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,749.07,559.37
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,798.64,593.16
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,883.61,656.21
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,972.33,718.39
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,997.13,732.11
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,1017.78,743.29
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,1023.12,745.86
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,1025.14,746.43
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,1021.91,743.64
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,1015.35,738.81
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,1002.51,729.97
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,986.43,719.13
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,965.7,703.87
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,941.86,686.72
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,915.34,669.66
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,881.98,648.02
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,843.6,622.94
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,803.16,596.35
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,757.7,567.02
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,710.93,536.57
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,658.68,499.3
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,606.22,460.96
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,550.46,420.0
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,495.42,378.43
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,436.13,331.83
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,379.24,285.99
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,319.68,237.68
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,264.09,191.57
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,206.41,144.02
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,154.46,101.62
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,103.65,62.93
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,62.67,34.84
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,26.78,12.84
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,12.78,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,8.85,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,16.32,0.55
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,40.9,24.45
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,77.78,50.95
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,118.7,80.81
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,169.84,120.54
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,219.49,161.27
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,275.28,207.04
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,329.93,251.61
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,390.38,300.0
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,446.73,344.09
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,503.95,387.54
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,559.07,428.46
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,616.08,469.64
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,665.93,504.39
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,715.4,537.99
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,760.19,567.35
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,802.77,594.06
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,840.85,618.67
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,876.91,641.81
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,907.08,659.65
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,934.67,675.74
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,957.11,689.82
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,976.65,702.12
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,987.33,707.38
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,994.7,710.66
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,999.83,713.73
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,1001.82,714.92
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,994.63,710.73
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,984.4,704.75
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,971.24,696.66
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,955.15,686.77
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,934.0,673.98
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,907.28,657.55
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,876.8,638.61
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,844.18,618.15
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,739.9,544.65
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,643.24,474.22
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,660.16,490.55
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,663.77,496.52
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,572.01,429.4
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,489.08,367.93
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,474.79,359.72
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,448.86,341.53
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,393.81,299.44
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,343.71,260.48
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,289.1,217.41
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,239.57,177.62
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,188.57,136.69
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,143.0,100.34
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,97.69,65.56
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,59.81,37.86
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,30.48,16.49
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,9.65,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,4.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,8.36,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,14.48,0.88
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,38.86,22.35
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,75.53,47.8
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,117.17,79.29
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,166.28,118.54
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,216.13,159.67
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,271.85,205.68
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,324.57,249.26
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,380.54,294.55
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,434.83,337.41
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,491.53,381.0
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,542.66,419.28
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,595.46,457.78
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,644.85,492.82
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,694.27,527.06
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,734.71,553.79
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,773.12,578.58
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,810.73,602.61
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,846.87,625.21
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,874.63,641.37
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,899.77,655.61
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,858.61,622.97
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,806.84,583.5
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,680.73,492.77
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,539.67,389.88
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,605.97,437.28
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,666.43,479.07
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,653.83,469.86
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,640.55,460.62
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,488.1,354.5
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,338.13,246.85
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,511.92,373.8
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,671.1,484.0
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,603.43,436.91
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,537.92,391.74
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,660.34,484.99
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,758.18,557.54
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,662.84,489.08
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,574.91,425.69
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,421.19,314.33
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,282.44,210.49
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,385.66,291.83
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,462.25,349.43
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,406.68,307.27
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,353.86,266.7
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,298.06,223.07
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,245.91,181.51
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,194.49,140.07
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,147.58,102.26
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,100.52,66.26
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,61.43,38.04
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,29.99,16.1
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.58,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.9,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,9.83,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,16.91,2.88
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,41.6,24.14
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,79.25,49.88
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,102.44,71.77
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,117.58,87.63
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,149.65,113.74
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,182.99,140.46
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,188.28,145.14
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,189.58,145.91
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,290.61,224.54
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,407.36,313.64
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,350.07,268.25
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,277.77,210.6
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,243.42,183.81
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,209.83,157.41
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,205.48,153.53
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,201.05,149.57
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,162.75,120.3
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,124.24,90.75
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,287.03,213.04
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,450.89,329.34
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,702.33,512.09
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,951.35,679.26
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,860.83,611.44
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,760.06,538.04
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,774.72,549.14
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,788.14,558.51
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,803.47,570.07
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,816.97,580.45
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,719.84,513.94
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,619.65,444.45
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,698.43,503.21
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,766.47,552.75
2016,5,12,14,15,424.0,371.0,2.5,29.5,747.5,762.1,552.02
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,750.82,547.26
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,749.19,548.71
