Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,741.48,545.82
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,478.97,358.78
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,234.99,174.65
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,287.89,216.04
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,335.1,251.79
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,316.13,238.64
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,295.77,224.36
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,258.09,196.1
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,221.61,168.41
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,189.12,143.67
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,158.26,119.9
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,127.45,95.83
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,98.21,72.72
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,70.98,51.19
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,45.61,30.93
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,26.35,14.32
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,6.75,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,3.44,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,7.86,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,14.73,2.46
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,41.51,26.09
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,75.55,52.1
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,115.99,83.23
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,163.34,120.77
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,177.82,135.47
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,185.95,143.89
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,269.64,208.85
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,368.81,285.48
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,421.82,326.12
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,476.11,366.85
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,527.55,403.85
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,580.89,441.15
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,628.51,473.7
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,676.48,505.59
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,720.06,533.7
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,764.36,561.53
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,801.85,585.13
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,838.04,607.44
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,786.5,565.69
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,721.72,515.66
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,739.45,526.98
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,756.05,536.77
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,865.31,613.32
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,973.19,684.52
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,978.49,685.67
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,980.89,686.32
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,976.4,681.49
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,969.05,675.11
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,768.72,541.96
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,560.74,397.4
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,740.72,527.97
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,894.88,632.43
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,865.62,613.91
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,834.38,595.94
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,746.19,536.56
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,665.5,481.25
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,668.25,486.55
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,662.6,485.06
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,613.62,452.38
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,564.3,418.93
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,509.54,380.09
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,460.2,344.29
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,393.95,295.29
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,331.22,247.83
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,278.18,207.13
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,232.99,172.13
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,184.62,133.94
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,140.7,99.28
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,100.25,67.83
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,64.02,40.61
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,31.93,17.73
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,11.15,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.85,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,17.38,4.54
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,38.66,24.58
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,63.97,44.56
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,92.61,66.89
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,126.02,93.36
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,168.06,126.49
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,215.99,164.25
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,264.17,201.97
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,316.49,242.2
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,331.56,253.5
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,340.61,259.27
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,414.0,312.99
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,493.0,368.76
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,468.3,347.79
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,436.51,322.0
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,393.25,289.15
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,349.32,255.66
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,371.88,271.52
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,394.53,286.84
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,413.78,299.97
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,433.03,313.1
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,426.43,308.54
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,419.48,303.93
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,366.61,267.31
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,309.16,226.83
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,337.95,248.38
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,366.69,269.39
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,322.1,237.4
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,277.55,205.37
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,275.84,204.48
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,274.07,203.38
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,254.11,188.87
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,234.2,174.38
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,153.11,113.65
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,72.69,51.77
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,51.82,35.53
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,30.97,19.09
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,28.54,17.26
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,26.11,15.41
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,243.8,189.14
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,446.08,339.17
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,344.78,263.04
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,253.74,194.7
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,314.6,242.88
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,349.78,267.23
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,294.57,222.71
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,245.88,183.63
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,195.49,142.69
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,149.74,105.59
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,103.74,70.12
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,65.18,41.81
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,34.87,20.47
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,15.41,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.86,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.85,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,17.38,5.28
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,39.45,25.96
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,65.18,46.96
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,93.54,69.5
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,127.0,96.57
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,144.38,112.89
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,157.48,124.78
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,181.64,144.18
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,205.77,163.12
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,242.41,191.65
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,280.46,220.82
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,249.99,195.67
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,214.63,166.65
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,275.5,213.46
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,336.37,258.97
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,379.89,290.52
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,424.39,322.26
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,459.61,346.63
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,495.32,370.99
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,391.08,293.48
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,281.29,210.98
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,329.29,246.73
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,377.54,281.57
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,413.07,306.85
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,443.68,328.43
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,445.01,329.14
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,446.1,329.89
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,429.34,317.89
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,412.41,305.85
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,392.85,292.07
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,368.47,274.74
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,300.12,224.95
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,232.22,174.6
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,290.09,219.03
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,351.35,265.14
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,350.98,265.13
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,350.22,265.14
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,290.42,220.66
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,234.92,178.95
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,221.86,169.51
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,208.87,159.95
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,158.28,121.21
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,108.35,82.23
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,119.37,91.45
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,130.27,100.5
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,112.8,86.94
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,95.38,73.22
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,78.49,59.53
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,61.66,45.64
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,46.33,32.82
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,30.9,19.73
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,18.33,8.73
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.78,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.95,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,10.81,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,21.02,7.98
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,40.94,26.5
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,65.71,45.66
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,95.8,69.83
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,129.24,97.19
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,179.16,136.36
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,239.74,184.87
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,212.85,166.48
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,167.83,131.12
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,171.64,133.49
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,174.94,135.25
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,229.61,177.11
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,287.93,220.33
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,291.0,220.87
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,290.89,219.3
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,411.89,307.5
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,539.7,394.58
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,483.84,352.82
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,419.21,306.16
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,296.04,218.52
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,169.94,125.45
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,370.86,273.88
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,572.82,410.91
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,636.96,452.46
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,696.51,491.81
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,735.67,520.07
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,778.76,550.87
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,737.73,525.24
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,700.72,502.06
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,851.84,616.35
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,976.62,703.38
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,866.17,631.54
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,750.71,548.96
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,666.53,491.15
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,582.18,431.38
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,401.97,301.77
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,222.0,166.42
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,207.22,156.12
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,192.56,145.51
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,245.89,187.38
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,295.36,225.83
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,302.49,232.66
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,307.37,237.54
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,272.49,210.77
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,238.07,184.04
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,266.24,203.74
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,269.25,199.28
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,213.11,151.84
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,162.5,109.41
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,111.09,69.12
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,69.59,39.74
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,32.31,16.95
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,13.99,0.0
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,8.85,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,3.44,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,6.74,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,15.91,7.28
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,25.09,15.21
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,36.21,24.67
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,47.33,34.0
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,66.67,49.95
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,85.91,65.52
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,62.34,45.86
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,38.64,26.2
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,50.74,35.99
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,62.86,45.67
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,64.33,46.59
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,65.8,47.51
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,116.32,87.4
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,167.1,126.57
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,201.11,152.2
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,235.5,177.75
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,307.51,231.52
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,384.56,287.59
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,488.54,363.25
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,599.7,441.38
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,482.04,356.42
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,361.66,268.41
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,468.06,345.42
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,570.63,416.1
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,790.1,577.19
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,992.18,712.65
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,871.7,628.04
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,738.97,531.25
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,855.68,619.63
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,952.39,686.81
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,792.43,577.38
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,631.36,460.29
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,625.22,458.27
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,617.41,454.07
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,616.61,455.46
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,608.86,451.95
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,526.65,393.85
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,452.7,340.71
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,423.68,320.62
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,394.07,299.57
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,376.23,287.74
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,355.21,272.93
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,261.7,201.33
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,176.9,135.83
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,153.2,117.85
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,130.09,99.93
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,106.64,81.35
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,84.09,63.29
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,63.02,45.99
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,42.16,28.58
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,26.08,14.7
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,9.64,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.91,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,4.42,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,8.67,0.39
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,20.26,10.96
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,31.86,21.11
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,45.4,32.75
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,58.92,44.19
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,73.83,56.66
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,88.78,68.99
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,163.84,129.97
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,244.64,194.65
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,263.26,208.71
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,280.14,221.03
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,279.91,219.64
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,277.68,216.56
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,330.54,256.7
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,385.18,297.31
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,504.69,388.28
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,633.46,482.73
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,680.2,515.61
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,728.31,549.44
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,822.17,618.16
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,919.5,684.94
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,861.83,640.07
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,791.51,585.07
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,762.19,561.79
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,725.7,533.36
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,721.17,529.87
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,715.53,525.47
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,856.95,630.56
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,981.45,716.44
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,854.5,626.64
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,723.82,530.35
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,683.51,502.56
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,647.68,477.0
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,539.66,401.0
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,431.25,322.66
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,365.54,275.11
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,298.27,225.34
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,284.6,216.15
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,270.88,206.69
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,338.25,260.13
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,398.8,307.19
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,328.08,253.76
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,264.22,205.08
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,178.31,138.14
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,95.68,72.43
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,83.11,62.69
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,70.56,52.74
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,57.98,42.48
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,45.4,32.06
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,33.79,22.36
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,22.19,12.55
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,13.5,5.02
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.82,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.46,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,9.64,2.52
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,14.47,6.58
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,20.27,11.38
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,26.07,16.13
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,25.6,15.65
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,25.12,15.18
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,24.16,14.32
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,23.2,13.47
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,30.46,19.37
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,37.73,25.24
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,49.37,34.63
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,61.02,43.97
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,78.98,58.33
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,96.98,72.62
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,91.67,68.13
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,86.35,63.69
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,99.03,73.68
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,111.73,83.63
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,363.55,278.48
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,622.15,462.92
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,634.56,470.53
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,646.32,479.48
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,687.63,509.52
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,727.61,538.18
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,682.49,504.12
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,637.48,470.68
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,706.21,521.13
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,765.02,562.68
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,756.77,557.0
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,742.36,547.73
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,631.69,468.29
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,529.06,393.47
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,571.9,428.37
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,603.22,453.23
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,477.16,360.65
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,363.22,275.53
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,437.69,335.1
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,484.94,370.17
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,430.05,327.34
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,376.67,285.26
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,320.04,240.25
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,266.09,196.31
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,210.59,151.19
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,161.72,111.58
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,113.03,73.73
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,72.67,44.59
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,37.78,21.9
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,16.9,1.08
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,13.27,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,22.56,10.74
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,46.98,27.46
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,86.66,54.29
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,129.83,87.02
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,181.6,128.98
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,167.7,127.15
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,127.54,99.92
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,148.37,116.35
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,169.69,132.82
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,280.91,220.64
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,407.59,318.07
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,435.02,337.11
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,456.71,351.72
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,508.03,388.76
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,558.88,424.65
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,674.05,511.53
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,802.23,602.35
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,839.73,625.74
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,875.22,648.35
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,905.74,666.21
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,933.73,682.31
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,956.16,695.61
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,975.69,707.06
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,992.99,716.2
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,1001.98,720.09
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,1006.73,722.35
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,1008.29,722.71
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,1004.63,719.04
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,997.8,713.52
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,984.85,705.16
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,968.78,694.96
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,947.3,681.4
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,927.12,668.78
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,897.84,650.79
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,866.07,631.18
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,829.05,607.98
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,789.93,583.23
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,746.08,556.11
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,700.95,527.67
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,651.35,493.29
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,601.28,457.61
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,547.27,417.89
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,493.88,377.55
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,387.44,296.14
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,301.87,230.36
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,294.03,222.11
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,269.82,197.97
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,213.94,151.58
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,163.18,109.71
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,113.68,71.09
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,72.68,41.89
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,35.57,19.13
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,16.33,1.73
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,10.32,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,11.8,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,21.5,9.92
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,48.82,31.31
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,83.56,57.06
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,68.63,48.17
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,42.49,29.69
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,43.94,30.89
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,45.4,32.0
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,95.81,72.91
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,146.1,112.63
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,184.38,142.08
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,223.99,172.1
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,199.31,152.05
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,173.4,131.22
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,186.7,141.19
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,200.18,151.16
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,291.52,219.7
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,383.05,285.93
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,413.01,306.73
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,443.25,327.86
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,363.46,269.17
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,279.15,206.77
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,300.63,222.65
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,322.14,238.08
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,312.14,230.13
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,302.03,222.28
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,330.77,243.1
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,359.45,263.57
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,412.62,301.65
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,460.77,335.65
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,476.93,347.1
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,492.62,358.4
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,586.18,426.32
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,670.96,486.32
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,572.99,417.64
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,474.78,348.2
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,613.23,453.46
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,731.18,539.6
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,545.66,406.24
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,376.05,280.28
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,459.03,346.0
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,522.63,394.63
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,494.42,375.43
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,459.32,350.52
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,405.81,309.16
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,358.03,271.7
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,304.41,229.69
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,255.26,190.43
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,203.42,148.85
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,157.36,112.16
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,111.48,76.68
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,72.18,47.42
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,39.78,24.17
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,15.55,2.07
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,8.36,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,14.25,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,24.13,11.99
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,50.0,29.82
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,87.6,55.1
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,80.18,54.84
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,56.05,40.7
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,50.23,35.84
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,44.43,30.91
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,135.99,104.23
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,231.36,178.44
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,246.22,189.34
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,259.55,198.95
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,312.83,238.77
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,368.91,279.82
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,330.72,250.04
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,286.26,215.53
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,358.21,268.63
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,429.94,319.91
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,379.44,282.07
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,323.63,240.49
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,465.96,344.62
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,612.73,446.71
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,471.16,345.83
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,327.01,240.92
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,352.48,259.84
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,377.95,278.08
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,368.26,270.99
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,358.42,263.95
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,542.86,397.88
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,716.02,517.16
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,637.09,461.15
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,554.42,403.05
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,686.06,500.86
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,804.4,585.84
