Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,821.15,588.58
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,816.76,586.83
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,794.92,573.6
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,770.87,558.98
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,777.62,568.85
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,772.07,568.96
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,730.86,542.26
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,687.56,513.02
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,529.24,397.54
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,391.33,293.68
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,455.09,345.3
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,490.47,372.47
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,435.8,330.4
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,382.91,289.02
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,327.74,245.14
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,275.03,202.24
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,220.66,157.97
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,172.22,118.54
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,124.25,80.98
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,84.04,51.59
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,46.33,26.99
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,24.15,12.26
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,14.25,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,3.44,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,6.74,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,13.01,4.91
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,19.29,10.29
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,27.5,17.24
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,35.72,24.11
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,73.36,55.12
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,110.62,85.24
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,150.64,116.92
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,192.65,149.81
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,268.88,209.26
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,354.27,274.82
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,376.9,290.5
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,397.43,304.44
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,323.35,247.49
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,243.28,185.13
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,328.78,249.52
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,414.63,311.76
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,500.27,374.15
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,586.09,435.32
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,552.48,408.9
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,512.05,378.26
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,412.96,307.01
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,309.01,230.57
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,529.13,394.18
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,747.69,546.58
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,577.67,425.38
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,405.32,299.99
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,711.06,531.0
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,991.51,717.92
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,941.77,682.23
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,884.46,637.73
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,699.89,510.18
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,517.47,379.27
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,473.13,348.68
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,429.44,317.49
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,568.58,422.38
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,689.83,509.07
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,631.8,466.49
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,574.77,425.81
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,609.07,454.81
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,620.23,465.45
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,543.29,409.07
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,475.42,358.93
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,442.93,334.17
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,402.94,301.93
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,344.53,255.26
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,289.85,210.27
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,233.38,163.39
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,181.67,120.23
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,129.53,78.96
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,85.21,46.68
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,44.63,22.42
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,20.97,10.16
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,14.74,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,24.97,14.14
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,48.86,30.48
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,80.27,53.11
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,115.46,80.98
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,153.98,112.4
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,184.67,139.84
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,211.08,162.83
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,294.02,225.71
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,406.54,312.29
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,461.11,355.11
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,516.9,397.89
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,507.71,388.69
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,472.69,358.99
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,486.85,368.5
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,499.1,375.92
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,432.57,325.44
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,356.16,267.06
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,472.15,352.71
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,589.4,435.22
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,660.18,483.31
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,730.13,530.08
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,798.19,575.83
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,870.71,623.33
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,874.54,623.71
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,876.24,623.51
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,863.12,613.39
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,845.05,600.38
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,927.12,659.86
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,993.45,699.62
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,982.23,692.12
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,967.79,683.73
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,947.82,671.99
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,924.87,658.47
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,868.26,623.54
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,809.81,582.38
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,745.51,541.06
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,682.97,499.93
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,583.69,430.54
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,493.32,365.82
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,382.32,286.4
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,276.45,208.13
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,355.73,271.01
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,418.5,318.34
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,365.05,277.58
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,314.78,239.32
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,272.2,206.09
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,230.29,172.58
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,188.64,138.92
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,149.06,106.61
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,111.13,76.45
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,76.87,50.09
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,46.04,28.37
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,23.37,12.15
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,13.76,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,13.58,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,26.47,15.3
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,48.07,31.8
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,74.68,52.21
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,105.41,76.91
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,138.89,104.29
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,161.77,124.59
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,181.1,141.13
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,232.9,181.44
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,290.83,226.18
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,311.28,241.6
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,328.11,253.58
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,311.4,239.49
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,291.16,222.4
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,373.24,284.94
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,462.42,351.26
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,550.87,416.41
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,643.44,483.04
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,616.73,460.79
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,580.45,432.08
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,648.97,481.27
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,723.57,533.18
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,774.72,569.69
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,829.85,608.6
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,765.26,560.66
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,696.03,509.48
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,688.02,503.92
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,679.01,497.39
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,694.4,508.95
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,708.7,519.66
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,682.15,500.86
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,655.23,481.93
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,637.84,470.36
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,619.9,458.35
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,700.24,521.29
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,771.07,576.15
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,735.76,551.9
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,699.01,526.96
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,519.59,394.34
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,353.85,267.67
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,337.17,256.33
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,320.02,244.1
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,164.89,125.59
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,12.56,4.51
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,144.58,111.08
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,266.13,205.78
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,231.48,178.45
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,197.35,151.35
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,163.48,123.83
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,130.79,97.03
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,99.25,71.67
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,70.1,48.52
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,45.09,29.48
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,26.01,14.38
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,13.76,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.13,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.96,13.27
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,50.19,27.03
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,91.5,53.23
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,135.77,86.57
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,188.04,129.13
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,239.57,173.19
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,296.07,221.36
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,351.72,268.48
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,410.59,317.08
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,466.47,362.17
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,522.78,406.35
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,576.58,447.75
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,630.8,488.46
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,680.8,525.64
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,728.84,559.2
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,774.01,589.0
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,817.73,617.42
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,697.11,526.67
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,542.18,404.39
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,744.42,560.36
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,951.76,704.57
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,974.58,718.05
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,994.3,730.58
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,1009.82,740.38
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,1022.09,748.14
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,1028.04,751.43
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,1030.62,752.65
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,1028.38,749.68
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,1022.75,744.63
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,1011.75,737.33
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,997.38,727.94
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,977.31,714.88
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,954.09,699.82
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,926.48,683.27
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,896.04,664.75
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,858.18,639.74
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,818.36,613.3
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,776.19,584.51
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,732.32,554.66
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,641.24,488.17
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,558.27,425.24
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,485.11,370.6
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,418.53,320.18
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,375.18,287.55
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,332.12,254.28
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,326.72,247.37
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,301.28,221.47
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,243.53,172.42
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,190.27,127.12
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,136.94,84.29
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,91.34,50.52
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,48.1,24.19
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,21.66,11.25
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,13.76,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,11.16,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,22.5,12.27
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,49.5,25.34
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,92.36,52.07
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,138.65,87.14
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,192.72,131.47
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,246.05,177.53
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,304.01,227.3
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,361.25,275.41
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,420.04,323.31
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,475.53,368.06
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,532.14,412.32
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,585.97,453.24
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,639.73,492.97
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,688.35,528.39
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,736.32,561.04
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,780.3,589.52
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,822.46,616.39
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,859.93,640.55
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,895.04,662.93
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,925.39,680.89
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,952.87,696.84
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,975.41,710.59
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,994.8,722.3
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,1009.45,729.52
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,1020.79,734.66
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,1025.79,737.29
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,1027.42,737.9
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,1023.73,735.22
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,1016.69,730.55
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,1004.82,722.9
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,989.63,713.24
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,968.85,700.06
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,945.02,684.99
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,917.31,667.4
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,886.83,648.01
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,849.15,623.75
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,809.64,598.17
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,767.23,570.17
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,724.36,541.67
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,675.73,508.81
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,626.28,473.3
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,573.1,434.79
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,520.07,395.32
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,464.0,351.87
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,408.31,307.58
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,350.96,261.35
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,296.39,216.17
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,239.56,168.92
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,187.64,125.57
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,135.27,83.96
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,90.6,51.07
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,49.32,25.72
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,23.14,12.4
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,14.74,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,12.95,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,25.6,14.53
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,52.11,29.82
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,92.51,55.94
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,135.18,87.77
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,186.45,128.81
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,237.08,171.17
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,292.88,217.63
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,346.66,261.58
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,403.74,306.82
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,457.38,349.49
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,512.55,392.19
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,564.78,430.78
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,617.5,468.59
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,665.86,503.09
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,713.63,536.21
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,756.6,563.45
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,797.92,589.23
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,834.84,612.62
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,869.73,634.52
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,791.68,576.68
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,692.9,500.51
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,646.23,467.28
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,599.86,433.42
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,693.8,499.59
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,792.86,566.42
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,774.69,552.69
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,754.99,538.82
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,883.06,634.02
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,994.45,708.5
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,983.21,700.21
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,968.86,691.14
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,949.07,679.12
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,926.38,665.3
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,902.05,650.45
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,871.32,631.4
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,837.07,609.97
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,800.32,586.76
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,758.28,559.49
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,714.76,531.0
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,667.07,498.74
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,618.69,464.47
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,566.18,426.92
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,513.29,388.03
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,457.44,345.12
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,403.14,302.27
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,346.58,257.19
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,293.01,213.35
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,236.82,166.98
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,186.38,125.4
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,134.87,85.1
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,91.63,53.51
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,51.19,28.07
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,24.75,13.62
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,12.52,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,14.39,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,28.1,16.35
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,52.45,30.94
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,91.18,56.5
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,132.88,87.41
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,182.34,126.56
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,231.21,166.92
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,286.2,212.13
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,338.77,255.1
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,394.98,299.94
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,447.35,341.41
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,501.43,383.12
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,552.86,421.22
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,604.83,458.68
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,571.8,430.48
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,512.58,382.55
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,516.0,383.04
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,516.05,380.62
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,508.81,374.02
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,495.94,363.5
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,629.29,459.14
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,762.63,550.21
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,733.3,526.36
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,696.12,498.5
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,754.78,539.7
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,810.11,577.46
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,795.75,566.24
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,779.67,554.5
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,762.66,542.94
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,744.55,530.67
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,753.16,537.58
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,760.05,543.17
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,841.2,604.57
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,906.28,650.79
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,734.83,532.9
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,568.45,412.26
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,686.48,503.71
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,779.18,572.86
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,737.08,544.85
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,693.9,516.11
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,587.67,438.9
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,494.88,370.15
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,488.94,368.04
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,470.23,355.11
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,361.66,273.53
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,272.9,206.52
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,237.33,179.73
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,202.99,153.23
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,168.04,125.93
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,134.76,99.6
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,102.78,74.4
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,74.24,52.03
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,49.0,32.6
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,28.31,16.5
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,14.43,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.99,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.6,14.46
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,51.68,30.04
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,90.74,55.54
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,132.34,86.19
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,182.01,125.4
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,232.08,166.71
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,286.37,211.26
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,339.07,254.15
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,395.54,298.9
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,448.77,340.94
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,503.62,383.13
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,555.45,421.34
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,607.9,458.96
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,655.92,492.47
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,703.12,524.6
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,746.74,552.4
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,789.18,579.1
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,701.53,514.3
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,585.61,426.05
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,537.22,391.66
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,481.62,351.21
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,609.53,443.49
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,740.65,534.04
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,770.72,553.28
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,800.22,572.74
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,903.16,649.28
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,994.35,709.65
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,991.43,707.46
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,985.43,704.2
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,786.2,570.0
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,573.3,414.15
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,761.86,556.05
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,918.14,662.95
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,890.62,645.74
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,863.57,630.14
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,745.56,548.73
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,635.23,466.85
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,513.89,380.23
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,401.52,297.76
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,263.45,196.71
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,128.74,94.57
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,116.11,85.46
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,103.51,76.11
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,245.38,187.71
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,361.8,273.75
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,324.35,242.92
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,283.79,208.92
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,230.66,165.66
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,182.37,126.26
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,133.83,88.2
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,92.55,57.65
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,53.88,31.85
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,28.12,16.44
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,14.41,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,12.53,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,24.77,13.81
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,50.31,27.9
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,90.16,53.11
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,133.16,85.1
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,182.93,124.96
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,232.98,166.77
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,287.94,212.46
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,306.79,232.12
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,306.45,233.94
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,352.64,269.41
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,400.8,305.45
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,495.44,377.34
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,609.94,461.81
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,595.75,446.61
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,559.09,415.27
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,586.28,432.74
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,611.74,448.21
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,527.62,385.75
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,434.75,316.62
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,674.59,493.85
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,917.29,652.87
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,940.12,664.04
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,960.04,675.73
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,877.7,620.62
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,777.54,547.52
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,774.2,545.77
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,769.47,542.3
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,886.14,626.81
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,988.5,691.77
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,884.67,623.87
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,773.41,544.51
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,715.77,507.25
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,655.65,467.21
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,774.7,557.02
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,865.02,619.38
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,829.38,596.81
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,793.92,575.31
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,752.23,549.04
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,709.05,521.49
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,661.39,489.7
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,613.34,456.12
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,561.63,419.58
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,509.55,381.77
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,453.98,339.59
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,400.39,297.84
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,344.28,253.94
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,291.14,211.15
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,235.68,166.04
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,185.39,125.12
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,135.66,86.2
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,93.3,55.15
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,53.5,29.83
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.3,14.96
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.29,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,13.99,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,27.32,15.62
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,50.94,29.84
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,89.21,54.94
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,81.17,54.6
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,55.08,39.56
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,62.83,45.75
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,70.58,51.78
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,144.98,110.43
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,222.87,170.46
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,344.62,264.47
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,494.91,378.85
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,505.13,383.98
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,498.39,375.98
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,588.29,444.35
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,691.77,520.58
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,575.43,430.32
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,425.25,313.66
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,630.14,469.16
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,845.99,620.06
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,765.43,557.69
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,661.33,477.66
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,695.18,501.47
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,732.65,526.62
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,740.4,531.06
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,746.95,534.94
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,864.49,621.26
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,974.28,695.59
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,969.99,691.51
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,962.86,686.74
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,951.94,679.68
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,938.21,670.94
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,920.77,659.92
