Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,897.82,645.44
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,870.49,628.17
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,840.98,609.49
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,799.94,582.98
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,758.88,554.98
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,718.03,527.3
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,676.4,498.72
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,630.34,466.93
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,584.28,434.57
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,533.01,398.67
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,483.97,363.43
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,431.56,324.31
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,381.19,285.77
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,327.93,244.64
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,278.22,205.45
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,226.77,164.3
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,180.51,127.28
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,133.85,91.36
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,93.98,61.86
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,57.0,35.97
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,30.45,18.37
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,15.71,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,15.19,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,28.08,16.09
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,53.66,33.32
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,90.17,58.26
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,128.71,86.52
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,175.86,123.23
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,222.83,161.62
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,275.07,204.42
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,285.0,216.09
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,278.54,212.59
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,311.62,237.99
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,344.11,262.29
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,377.94,286.65
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,411.73,310.49
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,443.27,333.03
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,474.84,355.35
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,588.24,439.89
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,716.73,531.96
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,750.99,552.56
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,781.99,571.22
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,835.47,609.3
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,892.02,646.72
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,853.22,616.78
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,802.87,577.63
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,783.57,563.09
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,761.54,546.44
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,825.37,591.46
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,891.03,636.35
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,886.27,631.87
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,879.6,626.73
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,874.98,624.34
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,868.31,620.63
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,803.64,576.63
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,743.01,535.01
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,772.16,558.38
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,792.94,575.42
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,746.91,544.74
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,700.44,513.78
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,661.89,489.09
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,622.36,463.15
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,584.35,437.06
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,544.83,409.35
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,498.84,376.42
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,453.62,343.37
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,385.49,292.0
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,325.34,246.09
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,281.56,212.37
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,240.16,179.89
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,197.58,145.83
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,157.71,113.79
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,119.32,83.83
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,84.88,57.58
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,54.24,35.16
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,29.72,17.78
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,15.32,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.39,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,28.09,16.06
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,51.28,29.92
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,89.68,54.78
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,130.24,83.89
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,181.01,123.49
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,230.23,164.42
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,284.62,209.6
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,270.12,204.47
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,227.7,173.55
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,350.47,268.79
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,504.11,386.45
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,557.44,425.84
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,610.85,464.6
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,658.84,499.35
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,706.12,532.09
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,748.73,559.23
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,787.92,583.66
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,685.04,506.61
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,549.82,401.87
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,580.14,422.56
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,610.5,442.28
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,657.84,475.11
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,705.86,507.91
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,730.9,523.44
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,751.61,536.16
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,877.46,629.49
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,990.93,704.9
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,880.32,629.68
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,756.94,538.93
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,866.23,622.27
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,956.43,683.72
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,936.58,670.71
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,913.92,656.75
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,777.58,563.81
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,644.48,465.62
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,726.2,530.66
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,785.7,575.64
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,683.86,503.23
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,590.47,434.18
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,521.37,385.27
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,455.32,337.7
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,460.03,343.67
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,454.23,340.74
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,404.58,303.43
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,355.81,266.16
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,307.64,229.06
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,261.34,192.52
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,213.82,154.67
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,170.22,119.73
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,127.02,85.98
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,89.25,57.6
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,55.15,34.09
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,31.27,18.98
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,16.15,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,17.2,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,30.25,17.68
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,53.61,33.2
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,90.24,57.85
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,129.12,86.11
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,177.41,123.73
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,225.56,163.44
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,279.23,207.91
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,295.36,224.69
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,296.0,226.89
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,300.17,230.33
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,296.16,226.53
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,324.7,247.29
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,353.3,267.68
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,369.67,278.91
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,385.03,289.26
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,313.84,235.0
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,237.93,176.94
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,300.12,222.67
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,366.18,269.86
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,466.17,341.3
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,572.2,414.4
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,673.27,485.92
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,781.28,560.04
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,798.22,570.39
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,814.02,580.61
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,799.89,570.01
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,783.96,558.44
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,890.18,637.52
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,980.16,697.43
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,969.89,691.1
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,956.54,683.63
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,820.04,591.82
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,677.77,487.84
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,782.21,569.29
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,862.14,626.91
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,827.61,604.47
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,791.08,581.26
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,749.31,553.89
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,706.16,525.34
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,659.17,492.91
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,611.78,459.03
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,559.66,421.58
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,508.14,383.59
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,453.47,341.52
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,400.59,299.83
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,344.96,255.85
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,292.35,213.16
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,238.16,168.89
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,188.89,128.42
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,138.21,88.5
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,95.78,57.13
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,56.13,31.54
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,27.83,16.43
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,14.04,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,17.2,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,30.23,17.62
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,54.12,34.22
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,90.51,59.28
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,129.34,87.53
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,176.01,123.65
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,222.87,161.72
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,275.28,204.41
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,326.64,246.12
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,384.06,291.93
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,435.86,333.25
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,489.74,375.26
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,542.61,415.18
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,597.91,455.96
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,646.07,490.24
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,693.9,523.48
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,738.95,553.68
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,783.92,582.87
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,821.58,607.44
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,857.3,630.56
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,888.69,649.3
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,914.1,663.93
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,936.86,677.95
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,956.75,690.14
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,973.74,699.29
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,987.84,706.6
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,993.86,709.7
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,996.74,710.92
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,995.08,709.33
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,990.27,705.85
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,979.33,698.55
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,965.23,689.35
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,947.05,676.24
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,925.87,661.34
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,899.06,644.22
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,869.62,625.43
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,835.03,603.23
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,798.25,579.52
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,759.13,555.27
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,716.48,528.34
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,669.69,496.8
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,622.11,462.94
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,570.11,426.1
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,518.22,388.31
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,462.64,346.1
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,409.06,304.24
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,353.15,260.04
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,299.95,216.83
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,244.24,171.27
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,193.19,129.24
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,141.82,88.83
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,97.83,56.32
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,56.2,29.99
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,26.99,15.81
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,13.62,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,17.2,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,28.84,16.5
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,53.3,32.06
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,90.18,55.83
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,94.13,64.94
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,81.46,60.77
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,166.13,120.53
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,285.86,210.65
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,339.7,254.76
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,398.41,302.01
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,452.55,345.42
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,508.22,388.85
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,562.19,429.31
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,616.6,469.0
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,664.86,502.96
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,712.34,534.67
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,756.28,562.59
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,797.11,587.98
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,834.34,611.85
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,869.38,634.12
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,899.33,651.84
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,926.61,667.74
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,949.19,681.62
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,968.77,693.62
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,982.34,700.39
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,992.67,705.17
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,998.8,708.83
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,1001.75,710.59
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,998.58,707.15
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,992.28,701.87
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,981.84,695.53
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,968.24,687.29
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,948.21,675.01
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,925.3,660.95
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,898.64,644.2
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,869.35,625.75
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,834.4,603.76
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,799.65,581.8
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,758.23,556.11
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,715.33,529.09
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,667.9,496.82
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,619.8,462.61
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,568.2,425.76
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,516.15,387.62
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,462.03,346.27
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,409.17,304.82
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,352.8,260.3
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,299.23,216.86
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,244.27,171.88
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,193.82,130.3
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,143.0,90.33
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,98.97,57.75
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,57.41,31.08
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,26.96,15.84
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,13.6,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,16.71,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,26.52,14.74
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,50.28,28.52
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,89.4,52.88
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,132.13,83.34
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,184.1,123.89
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,234.96,166.83
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,290.83,214.05
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,345.73,259.74
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,404.63,307.52
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,459.71,351.14
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,515.05,393.56
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,568.48,433.31
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,622.63,472.33
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,671.34,506.22
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,718.21,536.43
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,762.59,564.32
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,805.55,590.82
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,842.82,614.09
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,877.8,635.67
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,908.87,653.21
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,937.28,668.85
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,959.55,681.44
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,978.73,692.05
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,994.68,699.64
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,1007.41,705.25
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,1013.37,707.69
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,1015.99,708.18
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,1013.81,704.9
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,1008.32,699.74
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,997.5,691.83
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,983.37,681.98
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,963.57,669.87
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,940.67,655.95
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,913.89,639.66
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,884.3,621.65
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,849.53,600.81
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,812.49,578.39
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,771.2,553.02
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,728.17,526.23
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,680.67,496.09
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,632.18,463.49
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,581.16,428.29
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,529.67,391.65
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,474.0,350.28
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,419.36,308.37
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,362.26,263.88
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,306.39,219.01
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,250.23,173.24
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,198.32,130.41
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,145.15,88.31
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,98.92,54.0
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,55.95,27.38
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,24.66,13.98
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,12.09,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,16.22,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.7,13.98
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,48.91,27.34
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,87.69,51.36
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,113.59,77.39
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,123.81,91.54
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,190.07,137.69
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,286.38,210.49
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,339.96,254.7
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,396.72,300.41
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,364.94,278.52
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,299.62,227.72
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,335.63,254.08
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,374.14,281.42
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,528.97,399.09
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,708.25,527.19
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,670.21,492.22
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,608.15,441.09
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,733.53,532.26
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,866.34,618.05
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,789.1,560.1
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,687.24,482.69
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,829.12,583.57
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,970.22,670.37
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,982.95,674.43
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,992.3,678.19
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,999.44,683.05
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,1003.45,686.16
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,1001.93,685.57
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,997.26,683.18
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,986.9,678.04
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,973.37,671.09
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,954.77,661.11
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,933.15,649.29
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,905.91,633.35
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,876.03,615.75
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,840.56,595.08
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,805.32,574.34
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,763.36,548.5
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,719.94,521.43
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,672.29,490.85
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,624.1,458.2
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,571.82,422.16
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,519.19,384.8
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,463.0,343.16
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,408.79,301.8
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,352.25,258.09
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,298.64,215.42
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,242.8,170.7
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,192.74,130.36
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,141.61,90.5
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,98.4,58.59
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,58.03,32.56
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.56,17.2
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.39,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.46,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.82,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,10.12,2.48
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,15.43,6.95
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,21.7,12.18
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,27.99,17.34
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,74.28,54.95
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,119.95,91.28
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,186.77,142.43
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,262.15,199.58
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,363.55,276.64
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,490.17,371.54
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,541.09,407.98
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,592.7,444.27
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,640.13,477.84
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,687.15,510.44
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,729.68,537.84
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,771.16,563.45
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,807.88,586.77
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,842.78,608.8
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,872.65,627.98
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,900.05,645.61
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,922.87,659.84
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,942.99,672.43
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,959.71,683.46
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,973.64,692.83
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,979.73,696.36
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,982.76,698.14
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,891.11,635.3
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,791.32,561.4
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,745.13,530.42
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,695.24,496.32
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,815.93,586.93
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,914.95,654.78
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,888.4,637.01
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,859.36,618.81
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,826.26,597.93
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,790.9,575.49
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,749.86,549.15
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,707.4,521.64
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,662.1,491.03
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,615.79,458.58
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,564.84,423.12
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,513.46,386.25
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,460.05,345.98
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,407.61,305.24
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,351.79,261.13
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,298.71,218.02
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,244.25,173.0
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,194.01,131.19
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,143.14,90.75
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,99.34,57.94
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,57.97,31.15
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,27.0,16.07
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,13.56,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,15.24,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,24.06,12.76
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,46.56,26.19
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,84.45,49.69
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,125.79,79.36
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,175.96,118.36
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,224.7,158.42
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,278.56,202.52
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,331.5,245.66
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,388.15,290.65
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,362.38,273.52
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,304.31,229.06
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,385.25,289.17
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,475.77,354.08
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,577.35,428.36
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,696.4,511.62
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,740.29,537.48
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,782.88,562.74
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,745.6,533.38
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,685.86,486.53
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,798.58,566.49
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,912.7,637.24
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,936.02,649.61
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,956.46,661.28
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,971.46,669.16
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,983.36,675.27
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,892.91,618.28
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,787.73,544.49
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,895.27,623.75
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,988.67,683.59
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,978.39,677.2
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,964.94,670.07
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,946.89,659.41
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,925.79,646.84
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,899.05,632.79
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,869.65,616.93
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,831.25,594.27
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,794.29,572.23
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,752.89,546.55
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,710.09,519.6
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,597.83,439.55
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,500.62,368.22
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,516.74,383.78
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,513.36,383.34
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,458.68,342.08
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,405.81,301.36
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,350.42,258.12
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,298.03,216.16
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,243.09,171.98
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,192.38,130.92
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,142.78,92.22
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,100.55,61.05
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,60.31,34.7
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,32.29,20.25
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,16.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.73,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.51,14.42
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,47.19,27.15
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,84.46,50.54
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,125.42,80.05
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,174.73,118.54
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,223.8,158.93
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,277.39,203.03
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,329.81,245.39
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,385.88,289.33
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,439.18,330.25
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,494.2,370.89
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,545.93,407.86
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,598.23,443.87
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,646.7,476.87
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,694.38,508.33
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,737.1,533.26
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,778.4,556.54
