Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,816.23,579.38
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,852.14,600.8
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,882.65,617.44
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,910.74,632.47
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,933.93,645.74
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,949.79,654.6
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,967.42,664.85
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,982.23,673.39
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,988.49,677.53
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,991.63,679.99
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,989.73,679.54
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,984.73,677.36
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,974.6,671.52
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,961.34,663.92
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,943.07,653.96
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,921.82,642.2
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,895.43,626.67
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,866.42,609.49
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,834.35,590.3
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,799.67,569.32
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,758.93,544.24
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,717.72,518.6
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,671.03,489.3
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,623.45,457.1
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,572.78,422.41
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,522.1,386.57
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,467.39,345.93
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,412.83,304.21
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,356.73,260.62
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,303.15,217.68
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,248.0,172.86
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,197.0,130.94
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,145.3,90.14
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,100.62,56.91
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,58.52,30.14
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.66,15.69
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.13,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,15.24,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.11,12.5
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,46.1,25.55
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,84.31,48.89
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,126.18,79.02
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,175.78,117.99
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,224.94,158.94
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,279.2,204.1
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,332.57,248.28
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,389.36,294.05
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,442.71,335.99
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,497.56,377.67
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,550.53,416.78
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,603.26,454.53
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,651.58,488.08
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,699.27,519.68
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,742.77,546.83
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,783.03,571.41
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,820.25,595.15
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,855.4,617.4
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,886.4,635.57
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,914.91,652.04
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,937.93,666.29
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,958.04,678.77
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,974.63,688.05
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,988.2,695.5
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,994.65,699.63
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,997.9,701.91
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,996.51,701.75
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,991.93,699.7
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,981.65,693.47
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,968.16,685.34
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,835.56,596.6
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,701.0,497.68
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,798.82,574.88
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,872.49,627.92
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,834.69,603.38
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,797.66,579.94
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,756.92,553.8
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,714.65,526.38
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,667.87,495.14
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,620.55,461.82
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,524.93,391.59
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,441.87,329.69
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,433.17,324.52
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,408.89,305.57
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,353.19,261.47
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,300.29,218.57
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,245.11,173.25
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,194.96,131.9
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,144.3,91.9
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,101.41,59.96
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,60.03,33.11
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,29.18,17.62
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,14.35,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,15.24,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.13,12.41
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,45.92,25.44
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,84.43,48.82
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,126.15,78.46
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,176.4,117.7
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,226.48,159.49
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,281.59,205.46
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,335.6,250.19
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,393.34,296.75
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,447.82,339.57
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,502.64,381.24
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,555.76,420.5
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,609.58,459.05
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,657.98,493.36
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,704.65,524.49
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,622.96,460.43
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,507.24,369.94
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,530.84,385.72
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,554.0,400.3
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,737.11,534.81
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,925.62,658.71
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,948.86,672.04
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,969.06,684.91
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,981.32,691.44
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,990.08,695.89
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,997.52,700.68
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,1001.78,703.59
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,999.94,703.17
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,994.93,700.88
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,984.27,694.77
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,970.41,686.75
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,952.47,674.8
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,931.52,661.02
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,904.88,644.96
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,875.57,627.12
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,842.55,606.77
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,807.08,584.65
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,765.71,559.33
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,722.73,532.56
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,676.15,502.0
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,627.82,467.91
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,521.32,389.47
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,430.1,321.19
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,431.75,323.34
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,414.35,308.88
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,335.8,248.43
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,270.43,198.28
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,222.43,159.89
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,177.75,123.8
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,133.95,89.3
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,94.85,59.59
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,59.72,35.61
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,31.12,19.29
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,15.68,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,14.74,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,23.33,11.7
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,44.43,23.78
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,83.94,47.2
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,126.0,76.69
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,177.92,117.08
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,220.37,156.2
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,254.25,187.28
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,263.61,198.72
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,255.76,194.2
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,322.3,244.48
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,399.08,301.6
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,379.26,285.25
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,347.75,259.64
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,436.29,325.41
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,532.99,395.22
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,657.02,488.01
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,794.41,582.61
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,785.85,574.66
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,757.63,549.66
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,730.19,527.36
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,699.26,502.38
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,753.0,540.7
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,810.94,580.86
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,846.14,604.11
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,880.11,626.62
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,880.95,626.87
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,879.83,626.13
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,870.47,620.27
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,859.27,613.3
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,800.84,572.89
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,745.29,534.13
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,840.23,607.8
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,918.03,662.84
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,824.44,600.66
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,734.74,535.66
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,657.71,481.61
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,585.05,429.61
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,571.34,421.36
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,552.47,409.11
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,412.68,307.38
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,283.61,211.02
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,405.21,307.29
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,498.21,377.61
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,407.91,308.37
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,332.55,250.79
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,278.54,209.71
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,229.27,171.82
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,191.13,141.41
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,154.81,112.23
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,118.94,83.97
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,86.11,58.5
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,57.01,37.07
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,32.58,20.58
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,16.69,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,13.76,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,25.83,13.31
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,45.14,29.17
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,71.84,49.01
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,102.0,71.83
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,136.4,98.74
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,138.91,104.41
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,131.56,100.74
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,140.31,107.29
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,148.59,113.26
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,163.17,124.29
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,177.92,135.36
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,279.16,213.2
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,388.12,294.52
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,369.51,279.19
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,348.32,262.09
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,419.81,314.64
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,497.16,370.01
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,411.65,306.51
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,321.82,239.16
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,202.78,150.23
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,83.43,59.03
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,227.75,168.8
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,377.28,278.07
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,416.06,305.43
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,454.94,332.99
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,488.29,356.56
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,521.47,379.86
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,331.59,244.28
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,141.06,102.62
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,379.5,281.84
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,619.42,450.96
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,445.27,327.18
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,274.9,202.84
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,249.66,184.78
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,224.53,166.31
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,199.11,147.46
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,173.86,128.61
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,151.74,111.98
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,129.83,95.39
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,131.72,97.1
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,133.59,98.81
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,88.08,63.9
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,42.53,28.29
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,25.6,14.89
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,8.69,1.35
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,45.89,31.46
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,83.07,61.53
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,70.55,51.61
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,57.98,41.57
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,45.88,31.81
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,33.79,21.89
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,23.64,13.38
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,13.5,5.3
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,6.75,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,12.29,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,23.81,11.77
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,43.02,28.21
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,66.43,46.49
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,92.85,66.98
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,123.45,90.99
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,125.43,94.71
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,121.16,92.51
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,166.03,127.12
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,214.53,164.05
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,253.41,193.16
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,294.1,223.24
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,385.68,291.94
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,489.5,367.88
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,583.95,437.95
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,691.39,515.32
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,735.91,543.55
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,777.8,570.18
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,815.55,594.32
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,851.28,617.0
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,881.61,635.17
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,909.37,651.63
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,932.52,666.04
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,952.77,678.67
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,964.66,684.68
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,973.06,688.61
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,913.57,649.04
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,838.49,593.43
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,835.11,591.8
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,830.01,588.58
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,900.58,641.99
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,953.87,677.47
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,939.14,666.73
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,916.91,651.87
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,890.55,635.78
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,861.69,618.05
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,828.11,597.18
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,792.41,574.79
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,752.14,550.02
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,710.42,523.97
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,664.59,493.08
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,617.96,460.41
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,566.19,424.01
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,514.91,386.92
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,461.37,346.35
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,409.1,305.67
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,346.25,256.74
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,289.19,211.62
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,237.68,169.49
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,190.03,130.3
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,141.92,92.49
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,100.04,61.03
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,60.86,34.77
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,30.57,19.0
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,14.73,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,13.76,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,21.74,10.09
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,42.0,22.89
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,78.96,45.13
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,119.22,73.46
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,167.64,110.92
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,216.49,151.71
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,268.06,194.41
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,325.56,240.2
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,392.38,292.38
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,414.43,310.41
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,418.4,312.96
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,468.14,348.67
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,517.6,383.0
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,603.97,445.69
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,702.7,513.66
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,703.91,509.76
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,686.27,492.43
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,771.6,553.5
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,861.33,609.63
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,833.55,588.88
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,786.64,551.34
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,803.54,561.77
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,818.51,570.35
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,905.75,630.91
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,987.17,678.54
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,993.84,682.14
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,997.3,684.75
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,995.13,682.7
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,989.8,678.89
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,979.78,673.75
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,966.58,666.77
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,948.34,657.32
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,927.13,646.0
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,900.68,630.84
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,871.57,613.94
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,833.78,591.36
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,797.06,569.27
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,756.83,544.28
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,715.1,518.02
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,668.21,487.55
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,620.75,455.17
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,569.54,420.04
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,518.76,384.11
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,464.37,343.72
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,411.44,303.29
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,355.67,260.08
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,302.64,217.86
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,247.67,173.8
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,197.49,133.18
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,146.61,93.36
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,103.24,61.1
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,61.64,33.83
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,30.02,18.38
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.32,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,13.76,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,23.34,10.95
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,46.49,28.41
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,81.86,52.16
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,120.72,80.16
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,166.42,115.08
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,212.77,152.18
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,264.35,193.48
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,314.36,232.87
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,368.27,274.21
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,419.56,312.73
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,474.3,352.23
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,524.28,386.98
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,575.3,420.98
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,622.37,452.43
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,669.42,482.89
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,712.39,508.64
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,754.43,532.9
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,703.84,494.09
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,635.38,443.64
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,625.47,435.84
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,615.87,427.58
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,770.89,535.93
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,928.33,638.3
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,946.91,648.74
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,966.71,661.59
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,973.57,666.7
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,977.43,670.21
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,974.82,670.51
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,969.28,669.06
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,959.32,663.81
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,946.44,656.85
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,927.81,647.36
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,906.47,636.07
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,879.79,622.12
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,850.78,606.49
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,712.29,512.85
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,581.13,418.62
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,303.61,224.14
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,32.9,19.77
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,170.17,125.54
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,304.62,226.3
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,169.22,125.44
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,35.76,22.55
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,58.01,40.21
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,80.28,57.87
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,89.87,65.74
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,99.28,73.54
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,84.33,62.04
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,69.43,50.38
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,55.52,39.28
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,41.53,27.9
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,28.96,17.5
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,16.4,7.6
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,8.19,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,13.27,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.96,9.13
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,40.73,21.96
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,78.28,44.28
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,119.88,73.8
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,169.21,112.31
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,218.52,153.16
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,272.97,198.28
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,325.95,241.92
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,382.33,287.05
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,345.29,261.32
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,273.47,205.76
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,381.95,287.41
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,503.13,375.36
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,447.19,332.23
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,372.22,274.81
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,565.34,420.61
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,777.84,568.07
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,658.75,480.43
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,505.28,365.29
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,610.83,440.37
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,721.3,514.95
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,734.21,522.11
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,745.62,529.03
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,772.23,546.4
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,798.19,563.15
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,899.4,637.11
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,989.17,695.41
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,889.15,629.21
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,775.56,547.37
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,875.98,623.06
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,962.4,681.1
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,942.72,668.7
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,920.31,655.44
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,893.65,639.43
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,864.49,621.73
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,825.67,597.56
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,787.15,573.39
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,746.55,547.33
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,704.72,519.39
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,659.2,488.31
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,613.0,456.07
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,524.58,391.8
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,447.99,335.19
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,434.21,325.55
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,408.16,304.96
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,353.33,261.92
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,301.41,220.26
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,247.42,176.39
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,197.83,135.57
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,147.32,95.51
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,103.72,62.67
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,62.73,35.07
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,30.29,18.7
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,14.32,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,13.76,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,21.82,9.46
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,41.92,23.61
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,78.51,45.99
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,119.07,74.72
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,167.65,112.24
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,216.67,152.23
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,270.16,196.0
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,322.86,238.57
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,379.17,282.84
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,432.03,324.5
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,486.71,366.44
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,485.35,363.79
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,462.85,344.34
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,567.04,423.01
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,688.53,511.51
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,732.15,539.09
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,774.52,565.38
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,812.75,588.58
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,849.14,610.35
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,880.26,628.51
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,909.01,645.05
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,933.35,660.07
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,954.93,673.4
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,971.63,684.1
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,985.35,693.05
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,910.46,643.73
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,825.09,581.67
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,912.53,645.62
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,984.99,691.75
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,862.5,610.2
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,730.9,515.59
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,838.62,597.32
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,928.82,659.5
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,901.89,642.45
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,872.4,624.52
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,841.56,605.62
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,807.83,584.67
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,766.93,559.69
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,724.46,533.32
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,677.52,502.17
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,629.74,468.55
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,578.89,432.71
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,528.09,395.88
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,472.22,353.63
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,418.27,311.67
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,362.28,267.51
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,308.86,224.24
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,252.84,178.51
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,201.46,136.2
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,150.15,95.44
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,105.79,62.06
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,62.45,33.49
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,29.76,18.28
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,13.91,0.0
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,13.27,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,21.03,8.66
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,40.27,21.64
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,78.35,43.83
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,121.02,73.61
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,171.85,112.69
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,222.28,154.06
