Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,277.9,199.78
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,331.93,244.06
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,389.36,289.93
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,444.12,332.42
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,501.11,375.12
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,553.84,413.51
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,607.04,451.04
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,656.36,484.78
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,705.03,516.62
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,749.5,544.02
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,790.76,568.94
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,828.92,592.76
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,864.97,615.09
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,896.39,633.09
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,925.25,649.39
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,949.03,663.83
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,969.85,676.5
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,903.19,632.73
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,817.77,570.26
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,917.72,642.71
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,1005.64,697.96
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,921.36,643.6
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,823.97,574.2
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,908.19,637.1
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,974.7,680.16
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,956.17,669.22
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,934.68,657.09
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,907.99,641.59
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,878.64,624.31
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,844.31,603.63
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,810.12,582.85
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,768.8,558.02
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,725.93,531.76
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,678.37,500.45
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,630.22,466.83
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,578.52,430.7
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,526.38,393.2
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,471.2,351.65
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,417.58,310.15
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,361.14,265.94
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,307.46,222.75
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,251.65,177.49
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,200.57,135.68
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,149.53,95.37
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,104.9,61.91
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,62.75,34.13
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,30.57,18.82
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,14.32,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,13.76,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,24.51,10.65
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,44.11,26.66
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,79.06,49.26
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,116.36,75.25
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,164.0,111.56
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,211.29,150.02
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,264.32,193.43
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,283.0,212.66
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,285.56,216.75
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,373.44,284.03
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,482.65,366.96
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,488.45,369.45
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,475.59,356.99
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,572.3,430.08
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,684.88,512.49
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,729.63,541.47
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,773.43,569.2
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,811.1,593.45
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,846.88,616.29
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,878.73,635.32
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,908.21,652.69
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,931.85,667.28
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,948.15,677.17
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,968.25,688.46
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,980.68,694.82
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,987.44,698.86
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,991.07,701.04
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,906.48,643.49
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,814.35,574.98
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,894.68,635.93
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,962.67,681.87
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,943.66,669.66
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,921.9,656.28
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,895.01,639.58
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,865.65,621.26
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,832.7,600.71
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,797.49,578.52
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,683.33,499.47
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,580.62,424.4
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,609.93,450.31
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,619.62,460.86
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,568.33,424.39
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,517.44,387.49
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,461.72,345.34
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,408.32,303.98
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,352.87,260.74
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,300.61,218.98
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,245.06,174.42
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,195.81,134.63
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,146.07,95.72
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,103.77,64.24
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,63.63,37.36
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,35.07,22.29
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,17.29,0.19
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,13.76,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,23.29,9.47
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,41.5,24.13
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,77.6,46.57
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,116.31,73.28
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,164.86,110.38
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,118.85,83.69
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,46.36,31.91
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,118.39,89.03
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,192.16,146.31
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,266.35,203.08
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,348.46,265.36
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,415.79,315.36
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,489.0,368.89
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,583.05,441.38
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,689.92,522.0
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,537.61,404.73
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,346.67,255.1
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,590.96,442.24
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,847.51,622.4
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,678.24,498.1
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,472.4,341.03
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,713.36,522.22
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,950.02,684.34
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,962.92,689.31
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,977.83,696.84
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,984.63,700.62
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,988.3,702.52
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,987.37,700.07
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,983.31,695.76
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,973.15,689.14
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,959.9,680.67
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,810.75,579.23
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,659.84,468.77
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,775.11,557.0
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,865.73,621.57
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,831.51,599.27
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,795.25,576.17
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,755.17,551.5
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,713.64,525.5
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,603.85,445.53
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,508.42,374.18
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,523.14,388.98
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,518.44,388.0
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,464.42,346.99
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,411.72,306.08
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,355.75,262.3
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,302.7,219.7
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,247.81,175.23
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,197.73,134.35
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,146.67,94.07
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,103.61,61.9
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,62.74,35.22
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,34.57,21.77
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,16.89,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,11.8,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,22.7,8.63
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,42.43,26.86
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,71.11,47.96
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,104.22,72.17
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,143.55,102.2
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,182.63,133.22
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,226.93,168.78
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,267.43,202.06
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,307.35,233.97
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,365.65,279.07
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,431.98,329.67
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,451.13,342.98
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,463.82,350.59
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,487.91,366.61
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,506.76,378.36
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,632.39,474.12
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,772.37,575.01
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,811.15,598.7
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,848.06,621.23
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,880.68,640.87
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,907.53,656.52
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,932.13,671.74
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,953.92,685.09
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,967.89,691.9
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,983.86,700.06
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,986.27,699.48
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,990.86,700.49
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,991.61,699.46
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,989.27,696.58
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,980.2,691.03
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,968.01,683.61
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,951.23,673.34
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,931.36,661.14
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,904.93,644.72
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,875.87,626.58
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,841.51,604.89
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,802.83,580.22
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,761.5,554.53
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,718.78,527.59
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,671.95,495.47
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,624.45,461.97
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,523.11,387.93
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,436.88,323.88
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,427.33,317.54
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,403.81,298.98
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,353.16,259.83
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,304.1,220.78
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,248.15,175.8
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,198.45,135.59
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,148.19,96.27
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,105.47,64.54
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,64.56,37.51
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,35.96,22.86
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,17.68,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,13.27,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,22.49,8.04
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,41.92,24.7
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,76.18,45.86
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,114.71,72.18
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,163.57,109.2
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,213.34,150.34
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,268.02,196.06
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,290.58,218.92
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,297.09,226.49
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,382.39,292.44
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,489.78,374.96
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,507.2,386.51
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,509.24,385.35
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,548.12,412.47
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,583.37,436.27
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,614.34,456.19
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,642.99,474.07
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,706.04,517.64
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,769.53,560.6
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,844.12,614.65
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,918.83,661.73
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,942.44,676.06
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,963.06,688.77
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,977.2,695.94
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,987.97,701.01
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,937.37,667.39
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,873.66,618.13
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,939.34,667.99
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,992.88,701.33
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,983.64,695.31
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,971.17,687.73
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,953.14,675.5
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,932.07,661.41
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,905.75,645.13
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,876.73,627.1
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,841.7,605.22
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,804.76,581.98
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,766.4,558.84
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,724.25,532.75
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,677.72,502.09
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,630.31,468.7
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,579.0,432.62
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,527.77,395.51
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,472.28,353.39
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,418.66,311.55
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,362.76,267.48
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,309.48,224.32
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,253.46,178.61
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,202.19,136.42
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,150.33,95.36
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,105.16,61.44
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,62.96,33.96
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,31.65,19.53
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,14.75,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,13.27,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,22.48,7.52
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,41.18,24.23
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,74.66,44.84
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,82.73,55.93
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,75.7,55.88
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,153.59,109.66
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,266.47,194.32
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,320.19,238.93
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,378.68,286.72
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,432.39,329.96
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,487.82,373.31
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,541.41,414.22
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,595.03,454.11
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,644.02,489.36
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,692.46,523.0
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,737.3,552.38
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,780.84,580.47
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,817.15,603.04
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,853.35,625.32
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,884.65,644.07
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,913.39,660.98
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,937.02,675.84
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,957.74,688.84
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,973.99,697.47
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,987.12,704.13
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,994.11,708.39
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,997.92,710.72
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,996.57,708.32
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,992.07,704.05
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,982.95,698.4
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,970.64,690.82
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,952.34,678.57
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,931.1,664.48
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,904.65,649.5
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,875.56,632.67
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,843.29,612.25
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,806.22,588.46
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,765.36,563.08
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,722.95,536.25
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,675.39,503.76
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,627.39,469.35
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,575.78,432.39
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,524.55,394.73
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,469.66,352.66
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,416.46,310.91
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,360.35,267.14
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,307.2,224.51
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,251.65,179.18
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,200.36,137.12
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,149.05,96.47
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,105.27,63.62
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,63.75,36.18
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,34.66,21.91
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,16.89,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,10.32,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,20.06,5.58
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,39.38,24.65
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,62.92,42.49
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,91.61,63.84
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,125.41,89.76
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,183.23,130.58
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,264.95,192.68
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,318.54,236.79
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,378.07,285.06
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,431.9,328.17
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,487.45,371.36
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,541.95,412.75
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,597.08,453.52
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,591.9,445.23
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,564.89,420.22
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,669.17,498.85
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,782.61,578.37
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,821.03,601.8
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,857.34,623.89
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,888.59,642.38
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,917.26,659.04
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,941.3,674.01
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,962.39,687.08
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,976.54,694.23
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,987.32,699.29
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,994.85,703.86
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,999.19,706.5
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,996.86,703.83
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,991.39,699.3
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,981.82,693.75
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,969.08,686.25
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,949.45,674.67
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,927.02,661.28
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,900.82,645.1
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,872.0,627.17
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,758.56,549.38
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,648.64,468.08
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,696.36,509.32
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,722.62,533.4
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,675.64,501.41
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,628.11,467.57
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,576.91,431.22
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,525.34,393.61
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,470.71,352.69
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,417.37,311.56
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,361.6,267.41
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,308.59,224.4
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,253.63,179.39
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,202.77,137.37
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,150.72,96.2
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,105.41,62.21
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,63.18,34.27
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,30.9,18.9
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,14.36,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,12.78,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,21.67,5.83
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,40.16,23.58
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,73.68,44.11
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,76.71,50.94
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,64.49,46.62
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,147.45,104.44
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,264.77,192.09
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,275.84,206.46
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,265.37,200.97
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,363.02,275.68
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,486.9,370.03
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,541.16,410.71
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,595.96,450.95
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,645.44,486.03
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,694.35,519.32
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,740.29,548.74
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,783.41,575.77
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,821.88,599.17
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,858.25,620.88
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,889.9,639.43
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,919.04,656.21
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,845.47,604.52
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,749.27,531.11
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,874.61,622.65
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,993.48,698.93
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,1000.67,702.49
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,1004.6,704.83
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,1003.32,702.53
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,998.82,698.36
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,989.6,693.05
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,977.15,685.8
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,958.63,675.01
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,937.12,662.32
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,747.41,534.97
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,560.13,398.32
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,700.81,506.23
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,811.25,586.09
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,771.21,561.09
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,729.53,535.34
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,592.84,436.83
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,475.02,348.5
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,515.6,382.92
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,531.22,397.09
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,475.51,354.62
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,421.3,312.47
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,364.76,268.08
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,311.02,224.8
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,255.47,179.72
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,204.59,138.08
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,151.76,96.58
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,107.04,63.25
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,64.38,35.41
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,32.46,20.11
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,15.2,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,11.8,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,21.17,4.83
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,39.08,23.09
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,72.7,44.61
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,106.19,66.34
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,152.42,100.45
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,194.07,137.19
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,232.08,170.33
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,275.8,206.15
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,318.49,240.18
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,349.92,264.59
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,376.2,283.89
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,431.58,324.69
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,491.04,367.64
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,585.56,438.14
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,692.37,515.7
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,736.88,543.54
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,780.17,570.45
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,818.76,593.61
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,852.62,613.35
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,737.69,530.38
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,591.47,420.18
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,775.41,555.45
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,957.17,675.87
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,970.11,680.91
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,979.67,685.1
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,986.59,689.18
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,990.42,691.42
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,988.13,688.53
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,982.8,683.89
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,874.38,612.51
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,756.04,527.7
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,848.14,597.29
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,923.5,649.02
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,896.59,631.97
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,867.18,613.97
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,833.64,593.47
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,798.02,571.46
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,757.76,547.12
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,716.08,521.5
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,667.47,488.62
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,618.72,454.65
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,548.02,404.47
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,482.82,357.33
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,447.14,331.12
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,408.41,301.36
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,352.66,258.55
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,299.09,216.45
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,244.99,173.53
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,196.05,134.43
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,146.49,96.28
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,104.51,65.38
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,65.4,39.04
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,35.05,22.02
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,17.27,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,22.2,11.67
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,35.74,23.12
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,52.42,36.93
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,69.15,50.58
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,109.57,82.11
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,153.62,116.32
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,176.43,134.05
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,198.96,151.19
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,195.75,148.14
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,189.7,142.69
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,365.02,278.89
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,567.71,430.43
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,528.75,396.83
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,463.98,344.01
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,490.84,362.03
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,517.01,378.99
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,536.31,391.61
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,554.61,403.47
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,592.15,428.57
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,630.13,453.58
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,731.91,524.87
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,837.13,596.18
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,734.07,521.7
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,625.03,442.77
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,655.68,464.54
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,685.84,485.28
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,837.27,596.26
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,973.89,689.41
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,964.24,682.55
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,951.63,674.85
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,848.89,603.81
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,744.93,527.35
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,808.93,577.71
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,855.87,613.2
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,821.21,591.06
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,783.46,567.15
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,742.84,541.38
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,701.14,514.24
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,651.99,480.18
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,603.84,446.35
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,553.06,410.85
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,501.94,374.23
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,446.21,332.42
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,394.5,292.95
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,340.38,251.67
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,289.56,212.21
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,236.08,170.85
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,189.6,135.12
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,142.79,99.75
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,103.36,70.75
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,64.94,42.86
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,35.44,22.39
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,18.21,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,8.85,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,17.36,1.46
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,40.2,24.99
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,72.14,48.85
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,107.39,74.04
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,152.09,107.67
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,196.76,142.96
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,247.64,183.7
