Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,9.83,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,20.62,8.24
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,51.37,27.34
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,89.91,51.8
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,139.99,88.58
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,189.77,129.42
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,246.04,176.4
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,301.28,222.82
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,361.42,272.33
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,418.35,318.85
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,476.38,364.93
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,530.41,405.98
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,584.85,446.03
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,636.25,482.66
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,685.86,516.15
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,732.17,545.95
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,777.16,574.41
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,692.81,510.11
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,573.24,416.65
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,542.52,393.35
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,503.81,363.96
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,737.75,537.63
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,965.84,689.44
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,983.22,697.23
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,997.34,704.61
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,1005.14,709.54
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,1009.5,712.45
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,954.28,676.48
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,886.85,624.65
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,941.89,670.39
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,980.72,697.16
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,961.33,685.18
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,938.91,671.67
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,912.42,655.27
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,883.09,637.01
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,845.0,613.1
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,808.2,589.9
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,766.45,564.09
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,723.11,536.84
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,675.22,504.77
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,626.62,470.2
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,573.92,431.81
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,521.09,392.43
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,464.79,349.55
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,409.99,306.65
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,351.39,260.22
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,295.91,215.11
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,238.45,168.17
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,186.67,125.65
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,133.21,83.64
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,89.09,51.24
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,47.67,25.05
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,21.14,7.39
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.9,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,25.97,11.31
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,53.82,33.54
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,89.31,56.94
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,137.9,92.01
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,186.22,130.64
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,241.93,176.03
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,298.35,222.03
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,361.61,273.09
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,417.59,317.94
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,475.98,363.29
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,532.65,405.45
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,591.41,447.75
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,643.05,484.17
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,694.29,519.24
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,742.18,549.77
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,789.11,579.11
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,827.01,601.73
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,865.15,624.24
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,899.52,643.96
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,931.41,661.88
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,956.88,677.23
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,979.32,690.71
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,996.61,699.55
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,1010.68,706.43
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,1018.93,711.24
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,1023.75,714.06
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,1023.16,712.18
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,1019.12,708.32
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,1009.16,702.4
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,995.82,694.51
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,977.16,683.72
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,955.27,670.94
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,927.98,654.46
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,897.82,636.14
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,862.73,614.82
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,825.23,591.77
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,783.16,565.27
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,739.32,537.34
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,691.83,506.77
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,641.69,472.64
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,574.11,424.93
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,511.34,379.54
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,455.27,337.76
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,399.88,295.25
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,351.93,257.65
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,302.47,217.28
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,243.33,169.07
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,189.76,125.15
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,135.51,82.84
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,89.95,49.73
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,46.16,22.82
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,19.53,5.68
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,12.29,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,7.86,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,20.71,7.37
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,50.64,27.99
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,88.35,52.07
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,139.33,89.32
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,188.71,129.42
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,245.0,175.97
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,300.79,222.24
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,362.38,272.32
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,418.46,317.2
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,477.05,362.47
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,532.83,404.3
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,589.78,445.62
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,641.09,481.39
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,691.8,514.89
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,737.31,541.93
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,782.88,568.35
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,823.25,593.48
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,861.47,617.02
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,894.55,635.78
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,924.96,652.7
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,950.19,666.25
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,972.33,677.85
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,989.77,687.03
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,1003.93,694.26
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,1012.23,699.47
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,1017.08,702.72
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,1015.96,701.45
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,1011.36,698.18
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,1001.8,693.01
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,988.83,685.85
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,970.54,675.84
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,949.01,663.82
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,922.5,648.29
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,893.09,630.88
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,857.82,609.88
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,820.17,587.11
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,778.25,562.19
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,734.52,535.64
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,686.02,504.3
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,637.51,471.44
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,583.95,434.08
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,530.37,395.53
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,472.44,351.81
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,416.02,307.96
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,356.26,260.87
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,299.97,215.17
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,240.57,166.76
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,186.91,122.77
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,132.7,80.42
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,87.06,47.27
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,44.19,21.21
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,18.75,4.34
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,15.38,3.54
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,48.58,24.86
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,87.96,49.75
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,138.65,86.84
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,188.92,127.7
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,245.87,174.8
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,301.94,221.39
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,362.77,270.75
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,420.15,316.25
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,478.71,361.11
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,534.02,402.13
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,590.08,442.3
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,641.76,478.06
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,691.51,510.53
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,737.7,539.02
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,782.41,566.05
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,822.92,589.89
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,861.27,612.02
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,894.96,631.37
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,925.98,648.92
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,951.29,664.21
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,973.5,677.65
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,990.05,686.26
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,1003.24,692.91
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,1011.52,698.11
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,1016.35,701.36
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,1015.7,701.4
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,1011.58,699.48
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,1001.51,694.03
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,988.04,686.59
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,969.75,675.25
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,948.24,661.94
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,921.24,647.19
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,891.35,630.52
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,855.2,608.73
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,816.93,585.39
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,775.35,559.37
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,731.99,531.9
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,684.93,501.59
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,635.22,467.79
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,581.51,430.49
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,527.81,392.03
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,470.3,348.86
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,414.12,305.42
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,354.42,258.48
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,298.23,213.03
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,239.19,165.03
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,185.51,121.12
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,131.22,78.98
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,85.56,46.04
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,43.37,20.58
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,17.98,2.92
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,13.82,2.15
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,47.88,23.36
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,87.48,48.05
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,138.69,85.69
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,189.91,127.64
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,247.62,175.76
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,303.85,222.96
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,365.09,273.06
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,421.83,318.41
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,480.36,363.51
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,535.88,404.97
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,591.83,445.32
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,642.3,480.57
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,692.68,513.49
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,738.95,542.29
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,783.53,569.47
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,824.25,593.68
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,862.8,616.16
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,895.04,634.73
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,924.4,651.38
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,888.31,627.61
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,832.45,584.69
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,921.63,648.27
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,1003.53,697.37
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,1011.29,701.65
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,1015.6,704.54
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,1014.42,704.62
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,1009.8,702.69
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,946.49,663.39
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,873.85,610.72
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,919.03,646.6
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,945.87,663.02
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,918.6,646.26
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,888.49,628.06
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,853.97,607.24
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,817.07,584.71
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,774.61,559.21
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,730.4,532.19
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,683.65,502.11
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,634.11,468.37
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,561.48,416.51
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,495.76,368.57
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,457.8,340.33
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,413.83,305.96
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,353.95,258.71
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,297.57,212.95
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,238.73,164.84
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,184.89,120.52
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,130.61,78.21
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,84.96,45.29
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,42.36,19.69
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,17.2,1.32
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,15.04,2.27
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,47.61,23.98
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,87.33,49.14
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,137.89,86.19
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,188.77,127.44
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,246.5,175.06
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,270.46,200.33
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,274.81,207.22
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,291.76,221.04
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,303.06,229.32
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,432.8,328.08
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,590.32,443.52
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,562.86,418.13
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,507.32,372.71
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,637.23,468.17
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,782.67,565.52
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,822.49,588.87
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,860.14,611.59
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,892.28,629.38
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,921.66,645.32
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,780.16,550.42
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,606.13,425.28
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,805.87,567.69
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,995.03,686.18
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,1002.57,689.13
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,1006.75,692.08
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,1004.55,691.89
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,998.99,689.78
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,835.5,585.07
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,657.84,460.57
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,810.33,573.16
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,932.76,655.17
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,808.55,574.61
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,682.67,486.24
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,754.25,543.35
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,803.44,580.46
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,666.24,485.5
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,543.07,395.57
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,593.17,437.33
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,618.57,459.61
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,565.45,421.93
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,512.57,383.75
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,456.1,341.22
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,400.9,298.39
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,342.34,252.21
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,287.14,207.53
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,230.65,161.03
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,178.92,118.31
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,126.18,77.39
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,81.67,45.33
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,41.01,20.07
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,16.41,0.0
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,10.32,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,15.48,1.81
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,45.95,24.01
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,83.9,48.62
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,132.57,84.45
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,182.13,124.4
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,238.01,170.38
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,292.76,215.89
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,352.31,264.42
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,360.77,273.39
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,346.15,262.05
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,450.85,342.06
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,578.87,437.18
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,630.17,472.63
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,681.09,507.02
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,609.6,449.59
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,504.08,367.03
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,672.1,491.6
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,849.38,610.76
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,882.66,628.76
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,913.36,646.05
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,844.91,598.36
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,751.37,528.43
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,875.97,617.44
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,991.34,689.46
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,998.83,692.41
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,1002.97,694.33
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,1002.25,691.96
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,998.17,687.69
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,988.27,681.44
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,975.09,673.34
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,955.78,661.58
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,933.4,648.04
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,906.21,631.12
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,876.29,612.54
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,843.7,592.71
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,805.62,569.3
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,763.2,542.96
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,719.22,515.39
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,670.1,483.8
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,620.29,449.92
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,566.8,413.54
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,513.37,376.08
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,455.81,333.93
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,400.07,291.82
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,341.38,246.67
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,286.15,202.98
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,227.93,156.72
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,175.78,115.1
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,122.66,74.83
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,79.53,44.4
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,39.72,19.79
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,17.67,0.0
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,10.32,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,16.34,1.38
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,45.88,24.9
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,82.32,48.06
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,131.64,83.67
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,181.97,124.24
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,238.76,170.99
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,294.04,216.41
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,355.19,265.59
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,411.39,310.41
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,469.76,355.38
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,525.78,397.35
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,582.61,438.58
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,634.5,474.65
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,685.92,508.73
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,732.64,537.77
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,775.91,563.96
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,815.86,587.22
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,853.7,608.66
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,886.92,627.13
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,917.5,643.72
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,942.92,658.72
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,965.29,671.84
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,981.99,680.1
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,995.43,686.44
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,1003.55,691.05
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,1008.24,693.73
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,1006.98,691.95
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,1002.29,688.25
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,992.19,682.36
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,978.73,674.57
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,960.04,664.07
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,938.21,651.67
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,910.96,635.14
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,880.88,616.86
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,842.99,593.92
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,806.22,571.57
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,763.0,544.81
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,718.22,516.74
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,669.46,485.46
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,620.03,451.67
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,566.25,414.89
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,512.52,376.97
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,454.92,334.39
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,399.28,291.98
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,340.17,246.17
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,284.47,201.82
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,226.05,155.2
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,173.93,113.53
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,120.95,73.34
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,77.99,43.12
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,38.38,18.74
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,16.85,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,9.83,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,19.27,1.48
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,46.35,27.29
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,81.63,50.96
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,128.88,85.21
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,176.21,122.71
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,231.06,167.05
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,285.6,211.36
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,348.41,261.59
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,403.81,305.35
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,461.87,349.77
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,517.49,390.32
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,574.99,430.76
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,626.4,466.29
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,677.12,500.29
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,724.19,530.4
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,770.33,558.66
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,810.37,582.44
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,848.49,604.68
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,882.56,624.06
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,914.24,641.75
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,939.05,656.36
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,960.95,669.22
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,973.89,675.19
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,988.89,682.55
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,996.73,686.98
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,1001.26,689.58
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,999.47,687.48
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,994.38,683.53
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,984.05,677.5
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,970.49,669.62
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,950.43,657.83
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,932.13,647.23
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,904.52,630.83
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,874.27,612.79
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,837.83,590.73
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,799.46,567.3
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,756.48,541.76
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,712.09,514.91
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,663.23,482.6
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,614.11,448.9
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,560.22,411.91
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,506.87,374.13
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,449.05,331.34
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,393.28,288.82
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,334.64,243.36
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,279.76,199.72
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,221.28,152.82
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,170.05,111.73
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,118.43,72.88
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,76.26,43.35
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,37.73,18.92
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,16.03,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,9.34,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,15.59,0.0
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,44.23,23.27
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,81.31,46.96
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,130.68,82.64
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,181.05,122.99
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,237.99,169.57
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,293.35,215.24
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,354.48,264.69
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,411.01,310.2
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,469.81,356.11
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,526.48,398.4
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,584.27,440.11
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,636.76,476.6
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,688.8,511.07
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,735.65,540.01
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,779.06,566.1
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,819.28,589.98
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,857.35,612.14
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,891.22,631.75
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,922.45,649.56
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,947.53,663.84
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,969.53,676.22
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,987.74,686.29
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,1002.72,694.43
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,1010.9,699.93
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,1015.58,703.44
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,1014.25,703.74
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,1009.4,701.97
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,920.86,646.8
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,823.35,577.26
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,780.86,548.72
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,743.01,522.53
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,717.63,506.58
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,691.25,489.8
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,767.35,549.17
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,813.75,582.82
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,771.52,556.88
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,727.49,529.89
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,678.56,498.08
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,629.72,464.63
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,499.58,369.86
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,391.67,289.6
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,411.42,305.25
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,406.01,299.22
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,345.08,250.95
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,287.83,204.48
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,228.33,155.77
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,174.94,112.15
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,120.56,70.55
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,75.57,39.06
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,34.55,15.01
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,13.3,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,8.36,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
