Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,9.34,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,18.34,7.84
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,36.6,23.72
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,54.86,39.01
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,76.09,56.58
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,97.44,73.93
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,103.9,78.85
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,110.3,83.56
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,145.9,111.49
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,182.48,139.79
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,187.25,142.72
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,191.62,145.34
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,183.87,138.92
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,175.9,132.39
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,186.57,140.34
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,197.37,148.35
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,224.87,169.0
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,252.59,189.62
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,299.01,223.68
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,345.88,257.47
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,353.5,262.62
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,367.16,272.3
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,355.02,262.67
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,348.86,257.52
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,329.61,243.39
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,310.27,229.21
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,339.14,250.38
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,367.93,271.25
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,390.81,287.75
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,406.9,299.38
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,424.94,312.63
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,442.45,325.48
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,340.77,252.55
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,237.12,176.47
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,133.82,98.63
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,31.93,19.55
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,72.61,51.71
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,113.42,83.82
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,96.35,70.66
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,79.35,57.52
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,45.92,31.19
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,12.55,4.49
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,10.13,2.58
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,7.72,0.64
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,6.27,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,13.5,4.23
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,27.03,16.19
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,40.57,27.69
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,56.02,40.63
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,71.49,53.38
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,157.22,120.69
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,257.65,199.4
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,202.46,157.2
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,131.83,100.84
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,163.24,125.21
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,195.22,149.39
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,206.37,157.34
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,217.54,165.31
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,269.78,204.05
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,327.49,245.62
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,270.12,202.16
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,216.47,161.66
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,349.64,259.6
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,482.35,350.83
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,450.03,326.78
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,416.67,303.25
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,373.88,272.84
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,325.01,237.81
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,273.48,201.05
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,222.05,163.68
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,220.06,162.57
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,218.01,161.21
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,280.18,207.16
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,342.47,252.16
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,421.48,309.25
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,493.41,360.17
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,433.71,317.86
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,375.09,276.48
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,368.03,272.45
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,360.61,267.87
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,315.72,236.09
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,268.29,201.96
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,198.45,149.75
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,129.96,97.31
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,128.96,97.0
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,127.95,96.56
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,195.27,150.11
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,249.63,191.61
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,211.24,161.33
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,173.77,131.38
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,136.33,100.97
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,101.35,72.43
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,68.6,46.47
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,39.79,23.91
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,17.8,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,7.37,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,14.47,4.8
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,29.94,18.44
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,45.37,31.44
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,63.68,46.6
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,82.09,61.54
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,53.14,37.85
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,24.13,14.08
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,61.38,44.18
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,98.74,73.83
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,198.74,152.18
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,302.3,230.7
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,359.89,273.62
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,424.6,321.22
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,465.57,349.85
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,507.38,378.74
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,593.99,441.7
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,681.13,503.62
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,702.84,516.15
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,722.79,527.76
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,744.68,542.15
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,765.35,555.67
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,687.17,499.73
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,611.67,444.92
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,813.37,595.82
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,995.55,718.6
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,936.7,677.51
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,864.43,622.18
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,922.79,668.31
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,963.3,694.9
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,845.68,615.54
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,720.17,523.31
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,628.81,459.92
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,546.88,401.43
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,683.4,507.9
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,785.77,583.42
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,741.28,554.26
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,695.37,524.68
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,644.32,488.94
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,593.42,451.87
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,537.67,410.34
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,482.67,368.34
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,423.6,322.22
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,366.83,276.67
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,306.58,227.89
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,250.74,181.61
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,192.03,133.41
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,140.15,91.34
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,88.6,52.7
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,48.94,25.63
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,15.96,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,16.22,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,34.38,16.27
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,69.49,41.02
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,118.01,76.27
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,166.95,115.35
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,224.54,162.62
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,281.3,209.87
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,343.42,260.87
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,401.28,308.35
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,461.98,356.88
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,387.32,299.14
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,271.34,206.29
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,465.77,359.7
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,683.95,523.78
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,733.06,555.24
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,781.49,586.64
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,820.43,612.09
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,860.0,637.83
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,894.2,658.44
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,925.88,677.22
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,951.15,693.03
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,973.28,706.83
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,989.27,715.24
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,1001.8,721.48
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,1009.79,726.07
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,1014.27,728.52
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,1011.7,726.87
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,1005.61,723.12
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,994.53,716.28
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,980.03,707.35
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,958.83,692.75
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,934.52,676.24
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,905.74,659.31
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,874.17,640.44
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,836.53,616.11
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,793.91,588.28
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,748.51,558.15
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,701.77,526.82
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,649.31,489.85
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,597.33,452.14
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,540.65,410.62
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,484.84,368.65
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,424.94,321.89
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,367.85,276.2
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,306.59,227.52
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,250.07,181.41
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,190.26,132.51
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,139.38,91.36
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,87.93,53.03
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,48.71,26.13
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,17.49,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,14.25,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,33.63,13.58
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,72.05,39.09
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,124.09,76.59
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,175.66,118.77
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,235.48,169.2
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,293.87,218.86
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,357.9,272.22
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,417.03,320.6
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,477.91,368.74
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,535.9,413.23
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,595.1,457.18
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,576.99,439.99
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,531.23,401.53
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,532.56,399.8
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,523.17,389.95
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,694.25,519.87
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,873.05,642.72
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,906.4,661.24
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,936.85,678.8
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,961.89,694.13
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,983.63,707.37
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,997.77,714.38
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,1008.18,719.12
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,1015.26,723.33
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,1018.74,725.39
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,1015.1,723.09
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,1007.89,718.7
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,996.11,711.17
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,980.86,701.57
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,959.02,688.21
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,934.12,672.94
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,904.61,654.37
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,872.29,633.96
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,830.96,607.49
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,791.4,582.09
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,746.45,552.82
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,700.07,522.28
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,648.04,486.27
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,596.2,449.03
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,539.98,408.31
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,484.49,366.96
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,424.04,320.05
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,366.22,273.96
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,305.23,224.97
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,248.74,178.5
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,189.44,130.15
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,136.91,87.86
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,85.55,49.81
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,46.17,23.13
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.56,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,13.76,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,32.3,12.63
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,69.89,38.3
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,120.89,75.43
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,172.12,116.74
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,231.71,165.96
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,288.4,213.54
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,349.65,263.71
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,318.83,244.05
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,249.75,191.07
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,340.08,260.15
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,442.59,335.96
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,555.74,420.9
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,687.06,515.53
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,735.15,544.71
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,782.1,573.31
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,710.75,519.95
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,606.2,440.42
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,764.58,555.36
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,921.41,655.52
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,793.49,566.65
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,631.5,449.14
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,821.15,585.53
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,997.24,695.13
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,1004.16,695.88
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,1007.53,696.8
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,1004.82,693.79
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,998.57,688.86
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,986.81,682.16
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,971.63,673.55
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,949.77,660.99
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,924.79,646.62
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,811.94,576.42
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,694.72,495.39
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,611.68,440.96
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,528.35,384.23
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,557.04,408.93
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,572.07,423.06
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,542.72,403.63
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,506.57,379.21
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,495.3,373.44
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,472.36,357.53
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,413.64,312.42
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,357.13,267.81
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,297.03,219.68
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,241.58,174.14
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,181.88,125.37
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,131.49,84.84
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,81.05,47.51
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,42.34,20.92
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,14.25,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,30.38,12.42
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,66.0,38.22
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,113.63,72.92
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,162.71,111.87
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,220.2,158.31
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,214.6,160.65
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,182.92,139.03
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,265.96,202.64
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,363.94,276.03
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,439.21,331.06
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,521.83,390.31
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,553.65,411.53
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,579.09,428.12
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,667.68,491.84
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,764.04,556.75
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,732.59,531.21
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,679.38,490.02
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,720.32,517.96
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,767.15,548.37
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,860.82,614.69
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,954.09,673.62
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,971.55,684.32
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,980.02,690.43
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,987.04,695.16
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,990.71,697.94
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,988.0,696.16
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,987.89,696.13
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,976.36,691.21
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,961.53,684.36
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,940.16,672.57
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,915.83,658.84
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,844.14,613.46
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,772.31,562.67
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,660.7,485.33
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,557.69,411.85
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,464.07,345.15
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,371.99,277.91
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,391.92,294.89
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,401.84,303.71
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,425.95,324.31
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,433.46,330.95
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,370.73,282.41
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,312.67,236.84
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,260.26,194.97
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,210.95,154.67
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,160.84,113.73
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,115.82,77.19
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,72.12,44.0
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,37.41,18.63
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,16.22,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,13.76,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,30.19,11.47
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,66.28,37.54
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,114.48,72.65
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,163.75,112.07
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,222.48,160.03
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,277.67,205.64
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,338.03,254.29
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,395.05,299.76
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,454.88,345.93
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,510.82,387.42
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,567.97,428.43
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,545.17,408.44
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,497.41,369.92
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,545.85,403.61
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,595.63,436.82
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,714.71,523.01
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,843.04,607.99
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,876.14,626.84
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,906.62,645.03
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,931.24,659.47
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,952.91,672.13
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,969.84,681.28
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,977.81,685.01
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,985.27,690.02
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,989.37,693.07
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,985.62,691.44
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,984.52,691.64
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,972.43,684.45
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,957.06,675.43
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,934.87,662.84
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,909.82,648.46
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,880.36,631.95
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,848.33,613.66
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,809.57,590.04
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,769.09,565.02
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,724.11,535.88
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,678.99,505.74
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,627.01,469.78
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,575.06,432.96
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,519.1,392.87
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,464.23,352.31
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,405.19,306.91
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,348.71,262.13
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,288.62,213.84
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,232.13,167.49
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,174.99,120.69
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,125.47,80.83
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,76.2,44.49
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,38.47,18.02
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,13.27,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,28.26,10.22
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,64.32,37.29
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,111.46,72.1
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,159.62,110.9
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,216.08,157.66
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,215.45,163.77
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,190.93,147.32
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,247.88,191.66
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,308.71,238.27
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,366.79,282.19
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,433.16,331.49
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,540.73,414.08
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,665.05,506.77
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,636.59,479.85
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,586.22,437.47
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,586.05,435.73
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,576.11,426.81
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,625.57,461.3
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,682.42,499.96
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,815.66,599.24
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,949.85,690.36
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,822.04,600.4
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,669.46,486.79
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,835.99,611.99
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,987.46,715.59
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,986.43,714.11
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,981.96,711.7
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,969.79,704.09
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,954.34,694.49
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,935.28,682.88
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,908.27,666.04
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,883.4,650.39
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,851.23,629.79
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,808.05,601.61
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,764.07,572.67
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,720.37,543.28
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,674.04,510.87
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,622.8,474.14
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,571.32,436.44
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,515.25,394.91
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,460.33,353.13
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,401.14,306.45
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,344.74,260.84
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,284.55,211.82
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,228.06,165.01
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,170.6,118.05
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,121.32,78.6
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,72.6,42.53
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,35.28,15.79
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,15.24,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,13.27,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,28.67,10.01
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,63.16,36.05
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,110.55,70.65
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,121.2,87.11
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,112.42,85.66
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,144.77,111.53
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,179.04,138.6
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,208.17,161.23
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,237.58,183.6
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,285.87,220.41
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,340.3,261.27
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,231.0,176.75
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,118.32,87.84
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,137.21,102.23
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,156.22,116.45
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,201.84,151.22
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,248.0,185.93
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,291.6,217.91
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,335.62,249.71
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,517.05,384.33
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,690.5,507.56
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,848.27,625.66
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,987.98,720.21
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,859.45,630.59
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,704.59,513.99
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,858.95,631.87
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,987.35,719.69
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,975.34,711.19
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,959.91,701.52
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,937.48,687.29
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,912.05,671.13
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,882.11,651.95
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,849.46,630.9
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,809.36,604.81
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,770.83,579.62
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,652.67,495.08
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,542.31,411.62
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,567.66,434.92
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,571.52,440.69
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,402.03,310.85
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,256.62,197.18
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,157.76,120.56
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,63.79,46.04
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,53.62,38.09
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,43.46,29.95
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,33.79,22.04
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,24.12,14.01
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,15.91,7.07
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,7.71,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.93,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
