Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,12.29,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,25.28,8.37
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,54.69,33.21
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,91.95,61.55
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,132.25,94.38
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,177.7,132.06
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,221.13,168.45
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,265.75,204.94
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,273.35,211.79
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,273.09,211.0
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,349.59,269.91
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,438.85,337.18
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,492.84,377.05
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,549.27,418.17
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,596.87,451.53
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,650.45,488.44
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,686.65,513.04
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,721.89,536.78
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,759.65,561.34
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,796.54,584.97
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,791.44,579.01
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,777.26,567.3
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,755.34,549.41
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,730.67,529.7
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,740.07,536.29
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,748.27,541.92
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,814.71,590.16
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,884.79,639.59
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,836.67,606.04
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,782.53,569.04
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,749.77,546.75
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,716.71,523.99
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,720.83,529.37
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,725.73,534.86
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,671.67,497.06
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,624.48,463.85
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,592.2,442.99
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,558.1,420.35
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,553.53,419.39
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,534.45,407.1
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,490.69,374.89
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,442.84,338.74
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,382.01,290.91
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,326.9,246.56
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,268.49,199.5
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,215.17,155.8
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,159.25,110.52
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,111.68,72.94
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,65.51,38.95
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,30.42,12.09
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,14.25,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,12.29,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,25.97,7.54
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,61.09,35.35
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,108.6,70.23
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,156.79,108.77
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,213.51,155.27
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,268.55,200.91
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,331.85,252.37
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,389.02,298.31
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,449.2,345.2
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,506.1,387.74
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,565.07,430.41
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,616.96,468.06
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,668.71,504.73
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,715.5,535.54
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,762.24,565.23
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,802.72,591.16
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,841.27,615.61
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,874.37,635.0
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,904.95,652.6
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,929.99,668.24
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,952.04,682.04
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,964.26,689.62
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,972.84,695.07
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,979.45,699.03
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,982.74,701.0
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,979.71,698.07
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,973.35,693.2
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,961.21,685.81
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,945.88,676.51
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,924.14,663.18
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,899.55,648.06
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,868.91,629.96
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,835.84,610.17
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,798.16,585.96
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,760.16,561.4
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,714.38,531.32
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,667.55,499.1
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,615.87,462.64
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,564.11,425.31
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,507.26,383.73
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,451.71,341.99
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,392.29,295.74
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,335.66,250.5
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,274.02,201.08
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,219.23,156.21
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,162.53,110.37
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,113.77,71.81
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,65.65,37.0
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,29.11,9.41
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,11.8,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,25.57,6.11
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,61.94,34.88
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,109.6,70.01
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,158.42,109.26
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,215.57,156.34
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,272.34,203.26
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,333.37,252.51
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,390.38,298.16
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,450.35,344.7
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,505.73,385.62
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,561.88,425.63
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,613.7,463.0
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,665.55,499.5
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,713.29,531.48
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,758.55,560.01
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,670.58,493.25
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,549.96,401.34
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,553.46,403.25
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,555.36,403.37
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,753.2,548.88
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,948.25,679.67
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,962.99,685.94
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,974.45,691.79
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,981.03,695.66
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,984.28,697.59
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,980.69,695.36
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,973.78,691.2
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,961.08,683.51
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,945.2,673.93
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,922.54,660.47
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,897.1,645.25
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,867.03,626.3
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,834.53,605.75
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,782.92,572.66
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,730.66,536.35
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,595.21,440.58
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,468.06,348.06
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,509.56,382.05
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,534.77,402.24
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,444.2,335.45
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,361.04,273.51
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,312.38,236.31
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,267.23,201.15
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,219.29,163.72
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,173.24,127.21
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,128.52,91.71
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,88.31,60.0
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,51.29,32.11
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,21.95,5.99
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,10.32,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,20.92,3.98
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,55.8,33.69
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,99.54,66.84
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,145.87,103.87
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,199.75,147.93
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,217.8,166.07
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,224.33,173.13
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,226.03,174.71
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,218.29,167.88
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,182.5,139.25
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,146.78,110.5
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,196.16,148.15
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,246.61,185.6
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,444.86,335.71
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,652.45,482.6
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,688.42,505.07
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,724.54,528.56
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,799.71,578.7
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,876.8,627.19
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,901.62,641.49
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,923.86,654.71
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,936.46,661.94
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,945.91,667.4
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,951.91,671.49
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,954.91,673.86
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,952.36,671.56
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,946.79,667.54
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,933.83,660.35
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,918.03,651.49
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,809.39,578.1
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,702.39,503.47
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,590.6,428.32
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,484.09,353.98
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,556.95,410.06
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,619.51,456.85
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,566.33,419.48
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,514.82,383.47
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,509.26,382.09
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,499.45,376.61
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,448.24,339.41
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,398.22,302.34
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,345.78,262.06
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,294.73,221.78
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,241.07,179.07
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,190.02,137.76
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,139.89,97.48
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,96.12,62.91
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,55.06,32.42
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,22.66,3.76
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,11.3,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,11.3,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,23.73,4.02
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,58.7,34.01
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,105.17,68.54
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,153.24,106.89
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,209.7,153.05
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,263.65,197.81
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,323.36,246.48
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,379.86,291.65
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,441.63,339.39
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,497.1,381.09
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,554.45,422.85
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,606.5,460.13
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,658.67,496.45
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,705.85,527.57
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,752.12,556.68
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,712.84,523.6
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,654.16,476.87
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,638.87,463.35
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,612.82,442.3
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,685.39,492.67
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,753.0,538.18
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,536.63,388.6
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,309.67,224.86
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,645.45,471.68
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,957.39,677.28
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,953.83,672.37
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,947.26,669.05
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,934.21,661.77
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,918.33,652.82
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,589.74,431.69
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,252.9,184.65
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,449.47,331.98
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,633.55,461.6
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,691.12,505.93
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,731.35,538.67
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,685.18,508.33
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,638.47,477.47
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,511.22,384.73
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,395.65,298.46
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,310.15,235.29
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,229.98,174.76
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,199.98,152.1
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,170.81,129.64
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,196.88,147.68
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,202.15,146.06
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,146.85,101.63
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,98.87,64.11
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,55.08,31.75
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,20.85,0.52
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,10.32,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,10.32,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,21.27,2.18
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,56.21,33.18
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,100.62,66.58
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,147.71,103.97
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,204.29,149.83
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,257.72,193.7
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,316.64,241.31
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,328.69,252.51
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,331.08,254.45
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,355.78,272.61
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,380.34,289.83
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,506.87,385.69
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,647.35,488.08
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,694.15,518.93
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,740.5,549.36
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,689.39,507.9
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,619.38,453.2
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,657.4,478.64
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,695.51,503.13
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,587.87,426.29
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,474.11,343.87
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,525.32,380.8
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,584.46,421.87
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,686.5,494.87
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,795.89,570.5
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,887.1,636.01
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,965.24,687.66
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,951.97,678.85
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,935.58,668.91
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,914.39,655.96
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,890.16,641.11
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,769.75,560.5
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,653.02,476.81
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,706.81,521.01
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,741.85,550.51
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,695.29,519.28
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,647.98,487.27
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,532.98,402.63
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,432.26,326.94
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,339.39,258.01
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,257.34,195.94
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,223.02,169.86
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,189.59,143.92
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,155.78,117.52
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,123.46,91.89
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,91.65,66.52
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,62.12,42.89
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,37.31,22.62
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,14.48,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,7.37,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,10.81,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,23.72,1.3
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,59.34,31.57
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,109.67,67.82
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,128.17,90.56
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,129.57,97.59
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,164.67,125.92
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,201.49,155.1
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,222.89,171.74
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,244.7,188.09
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,288.81,221.35
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,338.74,258.35
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,415.68,316.39
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,504.23,381.68
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,463.37,348.3
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,413.32,308.31
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,508.19,378.19
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,602.47,445.49
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,665.05,488.3
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,723.24,527.65
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,843.55,616.35
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,954.03,689.39
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,967.18,695.51
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,976.81,700.23
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,982.79,704.16
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,985.29,706.01
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,840.45,608.66
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,674.0,487.0
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,606.54,440.38
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,532.46,387.93
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,370.25,272.66
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,207.58,152.62
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,206.4,152.52
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,205.22,152.15
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,259.5,193.48
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,318.34,237.65
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,332.67,249.11
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,345.1,259.22
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,361.6,273.06
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,368.33,279.28
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,417.29,318.96
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,436.48,333.77
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,377.3,286.5
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,320.79,240.47
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,263.24,193.11
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,209.36,147.76
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,151.32,100.5
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,101.66,61.48
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,53.5,27.59
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,20.08,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.83,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,10.81,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,22.83,0.0
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,57.75,31.89
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,106.24,67.01
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,155.58,106.39
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,215.76,156.01
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,201.62,152.53
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,160.45,123.23
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,175.6,134.88
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,187.47,143.51
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,293.7,225.97
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,410.04,313.91
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,446.8,339.6
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,478.13,361.15
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,619.47,468.49
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,769.87,574.83
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,809.74,599.94
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,847.38,624.07
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,783.86,576.48
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,692.78,504.63
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,720.85,524.15
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,748.2,542.43
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,872.89,635.03
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,983.2,707.85
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,989.23,710.71
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,991.67,712.18
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,987.58,709.6
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,979.93,704.9
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,967.25,697.09
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,951.14,687.17
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,699.86,516.12
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,436.62,319.9
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,442.79,326.14
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,447.96,330.71
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,537.99,399.92
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,616.29,458.91
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,586.4,439.42
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,558.54,421.39
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,546.04,414.64
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,525.65,401.16
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,475.7,364.01
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,425.54,325.7
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,363.15,276.4
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,306.65,230.64
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,246.77,182.18
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,193.35,138.44
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,137.33,93.86
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,90.59,58.0
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,47.75,26.87
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,17.96,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,9.34,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,10.32,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,20.97,0.0
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,54.29,31.32
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,100.11,65.2
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,148.29,103.06
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,206.16,149.91
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,260.9,195.23
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,321.98,245.04
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,380.32,291.92
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,440.66,339.12
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,373.68,287.47
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,276.21,209.57
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,458.75,352.34
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,660.6,503.09
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,622.47,468.65
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,561.81,418.49
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,692.46,517.3
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,832.6,615.94
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,865.92,635.23
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,896.86,653.48
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,921.04,668.25
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,942.28,681.12
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,885.19,640.07
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,815.46,586.15
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,906.64,653.97
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,983.8,703.69
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,980.21,700.85
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,973.16,696.56
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,960.17,688.27
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,943.86,677.98
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,920.67,663.63
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,899.26,650.54
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,868.0,630.67
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,834.15,609.1
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,791.52,581.55
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,747.79,553.07
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,702.35,524.2
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,654.47,491.98
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,600.97,453.72
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,547.77,414.81
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,490.09,372.09
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,433.96,329.34
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,372.25,280.69
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,314.4,233.98
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,251.65,183.41
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,196.86,138.53
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,139.29,92.78
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,91.93,56.61
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,47.09,24.43
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,17.42,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.83,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,19.42,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,53.29,31.79
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,98.32,65.52
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,146.09,102.8
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,205.33,150.39
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,261.85,196.4
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,327.32,249.32
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,384.98,296.2
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,448.36,346.32
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,507.55,391.6
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,570.16,438.17
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,623.66,476.55
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,677.17,513.89
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,725.49,546.2
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,774.65,577.57
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,815.42,603.93
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,854.14,628.73
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,888.42,649.11
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,920.22,667.69
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,944.74,682.78
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,966.15,695.92
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,975.15,699.72
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,986.31,705.08
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,992.54,708.46
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,995.29,709.77
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,990.62,706.85
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,988.5,705.76
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,974.3,696.68
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,956.77,685.66
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,932.38,670.64
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,905.1,653.79
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,873.01,633.49
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,838.42,611.49
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,798.72,586.25
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,757.03,559.47
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,709.14,527.92
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,661.28,495.02
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,606.18,455.76
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,551.52,415.94
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,492.6,372.45
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,435.31,328.95
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,372.86,280.42
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,314.42,233.73
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,250.63,182.24
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,195.04,136.7
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,136.58,90.49
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,89.13,54.6
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,44.5,22.41
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,15.16,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
