Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,9.83,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,19.78,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,53.47,30.45
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,100.45,65.09
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,148.99,103.23
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,207.47,150.65
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,217.5,164.25
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,211.04,161.94
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,317.87,245.42
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,448.1,346.45
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,446.25,343.73
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,423.45,323.97
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,539.6,412.96
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,672.74,511.18
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,721.66,542.84
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,769.94,573.55
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,810.98,599.8
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,849.94,624.41
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,884.32,644.76
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,911.56,660.27
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,935.48,674.62
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,956.26,686.95
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,974.36,697.98
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,989.21,707.03
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,994.52,710.11
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,996.23,711.11
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,992.81,707.57
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,985.79,701.92
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,972.3,694.77
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,955.38,685.52
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,932.67,671.61
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,906.78,655.71
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,875.22,636.08
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,840.95,614.61
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,802.88,590.48
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,759.55,562.6
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,712.02,532.37
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,663.27,500.56
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,609.81,462.39
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,556.18,423.11
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,431.31,329.05
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,327.45,249.64
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,282.88,215.15
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,239.14,180.29
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,193.5,143.69
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,150.37,108.49
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,107.91,74.2
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,70.1,44.23
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,36.13,18.06
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,11.8,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,9.34,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,19.88,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,55.34,28.91
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,105.2,64.61
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,147.2,100.35
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,190.31,137.39
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,231.31,172.72
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,266.37,201.94
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,206.95,158.39
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,127.36,96.07
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,68.17,49.13
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.66,2.14
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,117.66,87.92
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,228.29,172.21
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,490.07,374.17
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,765.02,567.74
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,804.99,591.42
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,842.84,615.95
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,875.78,636.45
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,901.25,652.07
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,924.83,667.34
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,945.31,680.7
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,962.73,692.22
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,976.93,701.8
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,982.07,705.26
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,983.67,706.67
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,979.75,705.17
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,972.3,701.53
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,958.41,693.42
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,941.15,683.23
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,918.76,669.74
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,893.28,654.25
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,862.15,634.62
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,828.38,613.18
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,792.38,590.11
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,750.53,562.85
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,703.49,531.7
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,655.22,499.06
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,469.11,359.5
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,302.79,230.67
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,388.37,299.7
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,432.51,332.8
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,370.58,282.51
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,312.41,234.43
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,250.33,183.05
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,194.28,135.9
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,134.73,87.69
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,85.82,50.15
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,40.92,17.52
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,12.41,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.85,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,18.74,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,53.7,29.49
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,100.94,64.84
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,149.83,104.29
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,208.08,152.69
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,263.81,199.53
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,327.09,251.4
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,385.24,298.52
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,446.67,346.64
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,502.68,389.25
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,559.94,431.36
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,612.4,468.68
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,664.91,504.88
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,712.86,536.7
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,759.81,565.99
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,798.68,590.8
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,837.51,615.41
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,870.75,634.87
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,901.58,652.61
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,926.16,667.54
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,947.76,680.62
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,967.38,691.12
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,990.13,703.62
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,995.32,706.49
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,996.86,707.37
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,993.73,704.06
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,986.95,698.66
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,973.66,690.22
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,956.88,679.76
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,933.73,665.86
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,907.34,649.97
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,875.74,630.71
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,841.37,609.59
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,798.78,582.91
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,757.9,557.15
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,710.07,526.35
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,661.03,493.95
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,607.42,456.24
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,553.55,417.3
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,494.87,374.13
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,437.08,330.21
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,375.44,282.01
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,316.79,234.57
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,253.78,183.24
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,196.77,135.85
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,137.28,87.7
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,87.88,49.63
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,39.84,14.98
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,11.4,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,8.85,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,19.49,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,55.84,28.91
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,105.67,65.46
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,157.6,107.17
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,218.31,157.05
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,275.61,204.16
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,338.14,253.43
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,396.8,299.57
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,458.38,346.27
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,514.88,386.95
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,572.16,426.61
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,553.61,409.37
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,511.0,374.93
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,549.98,400.71
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,588.52,424.83
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,716.88,515.65
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,849.53,601.2
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,882.27,618.53
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,912.29,635.39
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,936.03,649.7
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,951.15,658.92
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,966.31,668.37
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,978.11,675.9
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,983.02,679.43
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,984.43,681.06
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,862.35,603.08
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,725.8,508.09
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,844.58,594.53
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,945.4,659.12
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,921.12,645.04
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,893.91,630.44
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,861.92,613.27
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,827.39,594.23
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,786.46,569.55
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,743.77,543.38
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,695.81,513.22
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,647.9,481.31
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,592.9,443.16
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,538.38,404.25
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,479.94,361.69
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,423.11,318.91
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,360.33,269.82
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,301.67,222.64
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,239.93,173.09
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,183.53,127.11
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,125.87,81.5
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,79.11,46.25
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,35.56,12.72
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,8.04,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,16.24,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,45.8,25.53
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,87.68,56.59
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,131.38,91.62
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,183.73,134.34
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,232.74,174.39
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,286.26,217.09
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,362.43,276.6
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,450.26,343.83
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,439.96,334.62
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,405.46,306.2
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,466.36,349.81
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,531.37,394.4
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,537.9,395.34
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,532.98,388.67
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,607.48,439.48
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,679.84,486.71
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,686.79,487.22
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,690.62,486.37
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,822.96,578.16
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,945.61,653.48
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,961.85,660.76
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,974.82,667.64
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,979.68,672.11
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,981.01,674.66
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,976.4,674.56
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,968.31,672.32
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,879.91,618.91
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,781.6,551.86
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,719.26,511.97
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,664.67,475.74
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,684.94,493.74
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,704.96,510.68
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,727.73,531.2
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,733.33,538.59
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,685.54,508.69
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,637.97,477.19
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,583.01,438.67
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,528.69,399.47
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,469.82,356.11
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,412.78,312.72
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,351.06,263.99
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,293.67,217.47
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,230.81,166.55
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,176.35,121.91
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,119.11,76.97
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,73.18,42.7
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,28.63,7.81
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,16.84,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,51.03,26.24
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,98.13,60.88
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,147.24,99.86
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,205.99,147.94
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,263.2,195.7
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,324.92,246.23
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,382.68,293.23
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,443.61,341.35
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,434.61,333.44
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,401.94,306.13
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,521.74,397.63
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,660.47,499.19
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,705.77,528.63
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,750.95,557.56
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,790.84,583.42
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,828.77,607.83
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,735.49,538.8
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,611.1,444.2
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,599.89,436.0
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,586.81,425.84
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,780.89,568.38
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,964.02,690.2
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,788.29,569.44
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,591.62,425.87
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,706.78,510.63
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,817.92,588.84
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,879.85,635.57
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,927.84,667.75
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,785.2,571.13
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,644.32,468.26
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,741.02,544.18
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,813.6,597.16
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,774.7,571.47
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,733.69,544.91
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,685.86,514.17
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,637.01,481.17
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,585.16,443.9
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,533.32,405.62
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,474.73,361.55
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,417.62,317.3
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,357.85,269.25
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,300.47,221.76
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,238.4,170.48
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,182.62,123.88
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,124.6,77.4
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,76.85,41.21
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,27.13,4.14
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,10.71,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,43.73,23.88
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,85.24,56.27
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,131.93,93.28
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,186.31,137.23
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,238.8,179.63
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,300.15,228.19
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,355.44,271.7
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,414.38,316.84
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,468.13,357.02
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,524.14,397.79
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,574.9,434.54
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,626.28,470.99
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,673.94,503.29
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,718.88,533.14
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,644.0,474.68
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,543.07,397.54
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,699.32,511.58
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,856.79,620.35
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,880.1,634.19
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,900.9,647.33
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,757.5,545.77
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,594.5,427.8
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,661.26,476.43
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,735.55,527.87
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,832.08,597.02
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,920.0,658.28
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,905.89,648.82
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,889.04,638.5
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,780.84,563.25
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,674.44,487.69
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,731.54,533.7
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,773.58,568.09
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,604.63,446.9
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,443.82,328.16
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,425.81,316.87
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,406.14,303.59
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,397.24,298.54
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,387.38,292.17
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,390.79,295.91
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,384.95,291.02
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,328.04,246.62
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,274.04,203.46
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,214.85,155.77
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,162.24,113.12
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,109.47,71.47
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,64.54,37.24
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,25.68,2.13
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,17.21,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,50.38,24.87
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,98.12,60.0
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,147.99,99.62
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,208.93,149.49
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,197.92,148.62
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,160.03,122.24
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,177.01,135.34
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,193.02,147.13
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,364.28,280.6
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,561.33,427.34
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,613.97,463.33
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,665.38,498.36
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,712.2,528.19
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,757.74,556.26
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,798.19,581.26
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,836.61,604.64
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,868.34,622.67
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,897.34,638.84
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,921.45,653.16
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,942.48,665.61
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,780.01,555.78
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,591.56,420.04
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,680.52,483.82
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,777.1,548.93
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,768.26,542.41
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,757.91,535.88
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,856.64,608.13
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,928.67,655.27
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,904.67,638.76
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,882.33,624.34
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,849.91,606.46
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,814.94,586.76
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,771.83,560.23
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,727.46,532.54
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,679.36,501.57
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,631.42,468.65
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,577.71,430.88
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,524.26,392.28
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,465.07,348.83
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,407.65,305.33
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,346.74,257.98
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,289.26,211.82
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,227.28,161.48
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,172.11,116.26
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,114.39,70.92
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,68.35,36.51
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,24.49,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,16.73,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,50.64,24.17
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,99.33,60.07
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,150.54,100.84
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,210.81,150.27
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,267.91,197.73
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,330.31,248.1
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,388.38,294.01
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,449.42,340.24
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,505.13,380.59
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,561.53,419.52
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,613.97,453.44
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,665.14,484.62
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,611.06,439.77
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,523.27,372.63
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,676.11,480.8
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,834.1,581.01
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,766.21,532.57
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,675.99,468.37
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,806.99,560.63
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,937.37,641.97
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,952.06,649.15
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,963.41,656.02
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,968.35,659.6
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,969.82,661.32
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,965.34,659.65
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,957.42,656.08
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,815.87,567.63
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,671.27,469.08
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,784.09,553.03
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,875.38,614.69
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,842.53,594.54
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,807.26,573.99
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,761.6,546.46
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,717.23,519.37
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,611.26,447.21
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,515.27,379.76
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,521.33,387.34
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,510.97,381.53
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,452.51,338.66
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,396.12,296.24
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,334.56,248.21
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,275.54,201.0
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,214.94,152.74
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,161.46,109.69
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,106.11,66.72
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,61.56,33.53
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,22.82,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,14.16,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,47.17,23.51
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,92.72,57.83
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,141.67,96.21
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,200.62,143.88
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,256.49,190.08
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,320.84,242.33
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,378.45,288.29
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,439.4,335.31
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,495.66,377.52
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,553.54,419.55
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,605.86,456.77
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,658.18,492.9
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,705.0,523.18
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,748.96,549.88
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,788.81,574.09
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,826.74,596.64
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,859.33,614.14
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,889.39,629.71
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,912.43,641.91
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,932.44,652.16
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,947.79,658.13
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,966.05,665.8
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,971.53,667.01
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,973.46,666.27
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,968.78,660.33
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,960.55,652.46
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,945.94,643.3
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,927.96,632.33
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,905.19,618.62
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,879.27,603.13
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,846.97,584.73
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,812.07,564.69
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,773.78,543.16
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,730.15,517.88
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,681.98,490.17
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,632.77,459.94
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,569.16,417.17
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,508.21,374.84
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,459.12,340.14
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,407.83,302.07
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,345.8,253.94
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,287.49,207.22
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,224.53,156.66
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,168.54,111.15
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,110.03,66.07
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,63.26,31.76
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,21.65,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
