Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,14.75,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,48.23,22.09
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,99.11,59.27
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,150.49,99.94
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,212.25,150.48
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,270.88,199.6
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,336.18,253.23
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,395.15,300.68
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,456.95,348.52
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,514.13,390.59
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,572.6,431.83
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,625.89,468.43
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,678.72,502.84
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,725.79,531.15
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,768.16,555.65
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,808.43,579.88
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,846.45,602.33
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,879.16,620.49
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,909.08,636.78
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,932.76,651.08
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,953.17,663.49
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,967.69,671.66
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,978.7,677.79
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,983.19,680.88
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,984.03,681.92
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,979.22,680.23
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,970.78,676.42
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,956.37,668.48
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,938.5,658.49
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,914.46,643.34
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,887.28,626.27
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,853.93,607.39
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,817.91,586.62
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,776.27,561.08
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,735.64,535.9
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,687.38,505.97
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,637.97,473.89
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,582.79,434.84
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,527.73,394.77
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,467.64,350.19
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,409.38,305.52
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,346.42,255.58
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,287.27,207.29
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,224.26,156.3
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,168.27,110.49
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,108.98,64.6
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,62.33,30.22
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,21.69,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,15.11,0.0
2016,9,20,6,45,203.0,29.0,1.55,24.5,54.0,49.38,22.43
2016,9,20,7,0,336.0,45.0,1.8,25.0,93.0,100.45,60.4
2016,9,20,7,15,422.5,56.0,1.7,25.5,144.0,152.34,101.61
2016,9,20,7,30,509.0,67.0,1.6,26.0,195.0,214.54,152.53
2016,9,20,7,45,568.5,73.5,1.5,27.0,250.0,272.91,200.89
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,337.48,252.82
2016,9,20,8,15,665.5,86.0,1.15,28.5,359.5,397.33,299.66
2016,9,20,8,30,703.0,92.0,0.9,29.0,414.0,460.08,346.24
2016,9,20,8,45,729.5,96.0,0.7,29.5,465.5,517.03,386.43
2016,9,20,9,0,756.0,100.0,0.5,30.0,517.0,574.33,424.56
2016,9,20,9,15,776.0,104.0,0.55,30.5,564.5,628.45,461.22
2016,9,20,9,30,796.0,108.0,0.6,31.0,612.0,682.2,496.32
2016,9,20,9,45,808.5,111.5,0.7,31.5,653.5,729.14,525.44
2016,9,20,10,0,821.0,115.0,0.8,32.0,695.0,774.47,553.2
2016,9,20,10,15,831.5,117.0,0.85,32.5,730.0,814.7,576.69
2016,9,20,10,30,842.0,119.0,0.9,33.0,765.0,848.55,595.98
2016,9,20,10,45,848.5,121.5,1.0,33.5,792.5,880.74,614.93
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,910.07,632.04
2016,9,20,11,15,859.5,125.0,1.1,34.0,839.5,932.94,644.98
2016,9,20,11,30,864.0,126.0,1.1,34.0,859.0,952.56,656.06
2016,9,20,11,45,874.5,122.0,1.1,34.5,872.0,969.33,664.14
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,982.73,670.3
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,987.14,672.61
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,987.89,672.99
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.5,982.07,670.48
2016,9,20,13,0,881.0,118.0,1.2,35.0,877.0,972.64,665.99
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.5,957.72,657.52
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,939.36,647.12
2016,9,20,13,45,865.5,116.5,1.3,35.0,822.5,914.49,634.25
2016,9,20,14,0,858.0,116.0,1.4,35.0,799.0,886.57,619.38
2016,9,20,14,15,585.5,226.5,1.45,35.0,684.5,751.51,533.55
2016,9,20,14,30,313.0,337.0,1.5,35.0,570.0,613.41,437.66
2016,9,20,14,45,333.5,312.5,1.55,35.0,549.0,592.34,426.22
2016,9,20,15,0,354.0,288.0,1.6,35.0,528.0,568.7,411.87
2016,9,20,15,15,550.0,202.5,1.65,34.5,546.5,609.53,445.78
2016,9,20,15,30,746.0,117.0,1.7,34.0,565.0,628.31,463.27
2016,9,20,15,45,718.5,113.5,1.75,34.0,515.0,571.47,423.32
2016,9,20,16,0,691.0,110.0,1.8,34.0,465.0,515.38,383.23
2016,9,20,16,15,658.5,104.5,1.75,33.5,412.5,455.7,339.67
2016,9,20,16,30,626.0,99.0,1.7,33.0,360.0,398.02,296.11
2016,9,20,16,45,577.0,92.0,1.7,33.0,305.5,334.46,246.45
2016,9,20,17,0,528.0,85.0,1.7,33.0,251.0,275.5,199.07
2016,9,20,17,15,461.5,74.5,1.55,32.0,198.5,212.98,149.15
2016,9,20,17,30,395.0,64.0,1.4,31.0,146.0,157.0,104.11
2016,9,20,17,45,293.0,49.0,1.25,30.5,99.0,99.77,60.36
2016,9,20,18,0,191.0,34.0,1.1,30.0,52.0,55.16,27.26
2016,9,20,18,15,95.5,17.0,1.1,29.5,26.0,20.68,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,10.89,0.0
2016,9,21,6,45,135.0,31.0,0.35,24.5,48.0,44.9,21.22
2016,9,21,7,0,238.0,52.0,0.4,25.0,85.0,91.57,57.22
2016,9,21,7,15,319.0,68.0,0.5,25.5,135.0,140.97,95.83
2016,9,21,7,30,400.0,84.0,0.6,26.0,185.0,200.15,143.31
2016,9,21,7,45,472.0,92.5,0.75,27.0,240.0,258.04,190.02
2016,9,21,8,0,544.0,101.0,0.9,28.0,295.0,325.52,243.36
2016,9,21,8,15,585.0,109.0,0.95,28.5,349.0,384.42,289.52
2016,9,21,8,30,626.0,117.0,1.0,29.0,403.0,446.74,336.74
2016,9,21,8,45,399.0,180.5,1.1,29.5,371.0,416.42,313.84
2016,9,21,9,0,172.0,244.0,1.2,30.0,339.0,355.19,266.43
2016,9,21,9,15,459.0,188.0,1.2,30.0,471.0,505.03,379.26
2016,9,21,9,30,746.0,132.0,1.2,30.0,603.0,673.11,498.93
2016,9,21,9,45,770.0,131.5,1.25,30.5,647.0,720.9,528.55
2016,9,21,10,0,794.0,131.0,1.3,31.0,691.0,769.59,558.46
2016,9,21,10,15,806.0,134.0,1.35,31.5,726.5,811.14,583.26
2016,9,21,10,30,818.0,137.0,1.4,32.0,762.0,850.62,606.49
2016,9,21,10,45,422.0,225.5,1.45,32.5,549.0,618.11,448.35
2016,9,21,11,0,26.0,314.0,1.5,33.0,336.0,341.32,246.07
2016,9,21,11,15,441.5,225.0,1.6,33.0,598.0,655.74,477.71
2016,9,21,11,30,857.0,136.0,1.7,33.0,860.0,955.33,672.02
2016,9,21,11,45,868.5,131.5,1.8,33.5,873.5,972.38,678.73
2016,9,21,12,0,880.0,127.0,1.9,34.0,887.0,986.09,686.51
2016,9,21,12,15,880.5,127.0,1.95,34.0,889.5,990.39,689.45
2016,9,21,12,30,881.0,127.0,2.0,34.0,892.0,991.05,690.38
2016,9,21,12,45,881.0,126.0,2.1,34.0,886.0,986.54,688.84
2016,9,21,13,0,881.0,125.0,2.2,34.0,880.0,978.39,685.17
2016,9,21,13,15,877.0,124.5,2.25,34.0,865.0,963.38,676.81
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,944.95,666.42
2016,9,21,13,45,605.0,242.0,2.35,34.0,738.5,816.0,583.65
2016,9,21,14,0,337.0,360.0,2.4,34.0,627.0,678.17,486.64
2016,9,21,14,15,591.5,238.0,2.4,34.0,684.5,767.07,554.68
2016,9,21,14,30,846.0,116.0,2.4,34.0,742.0,827.65,597.15
2016,9,21,14,45,835.0,113.0,2.45,34.0,704.0,785.77,570.56
2016,9,21,15,0,824.0,110.0,2.5,34.0,666.0,741.84,543.1
2016,9,21,15,15,807.5,107.0,2.5,33.5,621.5,692.22,512.13
2016,9,21,15,30,791.0,104.0,2.5,33.0,577.0,641.53,478.48
2016,9,21,15,45,770.5,100.0,2.5,33.0,527.5,586.56,439.38
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,531.51,399.1
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.5,471.0,353.94
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,411.6,308.16
2016,9,21,16,45,647.0,79.5,2.05,31.5,316.0,348.04,257.89
2016,9,21,17,0,605.0,73.0,1.9,31.0,261.0,288.18,209.01
2016,9,21,17,15,540.0,64.0,1.7,30.0,206.0,223.3,156.14
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,165.63,108.71
2016,9,21,17,45,371.5,42.5,1.3,28.0,102.5,105.83,62.37
2016,9,21,18,0,268.0,30.0,1.1,27.0,54.0,58.78,26.76
2016,9,21,18,15,134.0,15.0,1.1,26.5,27.0,19.92,0.0
2016,9,21,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,21.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,42.0,10.0,1.6,22.0,11.0,11.22,0.0
2016,9,22,6,45,143.0,30.0,1.95,22.5,47.5,44.58,20.39
2016,9,22,7,0,244.0,50.0,2.3,23.0,84.0,90.58,56.7
2016,9,22,7,15,325.0,66.0,2.25,23.5,133.5,140.31,96.29
2016,9,22,7,30,406.0,82.0,2.2,24.0,183.0,199.81,145.05
2016,9,22,7,45,460.0,94.0,2.15,25.0,235.5,255.51,191.35
2016,9,22,8,0,514.0,106.0,2.1,26.0,288.0,316.99,241.21
2016,9,22,8,15,555.0,114.5,2.15,26.5,341.0,376.28,288.8
2016,9,22,8,30,596.0,123.0,2.2,27.0,394.0,437.48,336.46
2016,9,22,8,45,624.0,130.5,2.3,28.0,444.5,493.44,378.22
2016,9,22,9,0,652.0,138.0,2.4,29.0,495.0,550.76,419.56
2016,9,22,9,15,674.5,143.5,2.45,29.5,541.0,603.39,456.97
2016,9,22,9,30,697.0,149.0,2.5,30.0,587.0,656.15,493.48
2016,9,22,9,45,714.0,152.5,2.55,30.5,628.0,702.51,524.66
2016,9,22,10,0,731.0,156.0,2.6,31.0,669.0,747.91,554.0
2016,9,22,10,15,743.0,159.5,2.65,31.0,703.5,787.95,579.91
2016,9,22,10,30,755.0,163.0,2.7,31.0,738.0,826.13,604.44
2016,9,22,10,45,530.0,271.0,2.75,31.5,682.0,760.62,554.78
2016,9,22,11,0,305.0,379.0,2.8,32.0,626.0,677.07,490.67
2016,9,22,11,15,220.5,399.0,2.85,32.0,580.0,619.07,449.18
2016,9,22,11,30,136.0,419.0,2.9,32.0,534.0,564.68,409.18
2016,9,22,11,45,93.0,401.5,2.95,32.5,480.5,498.75,361.78
2016,9,22,12,0,50.0,384.0,3.0,33.0,427.0,439.71,318.61
2016,9,22,12,15,215.5,385.0,3.05,33.0,571.5,609.29,442.19
2016,9,22,12,30,381.0,386.0,3.1,33.0,716.0,778.61,559.48
2016,9,22,12,45,268.0,407.5,3.15,33.5,638.5,691.03,495.93
2016,9,22,13,0,155.0,429.0,3.2,34.0,561.0,595.42,427.58
2016,9,22,13,15,469.5,297.0,3.25,34.0,687.5,765.86,553.93
2016,9,22,13,30,784.0,165.0,3.3,34.0,814.0,909.28,652.9
2016,9,22,13,45,777.5,162.5,3.35,34.0,791.0,884.57,636.69
2016,9,22,14,0,771.0,160.0,3.4,34.0,768.0,857.06,619.88
2016,9,22,14,15,424.0,249.0,3.4,34.0,581.5,632.36,464.08
2016,9,22,14,30,77.0,338.0,3.4,34.0,395.0,406.4,297.09
2016,9,22,14,45,39.0,250.0,3.45,34.0,279.0,282.06,207.77
2016,9,22,15,0,1.0,162.0,3.5,34.0,163.0,158.77,115.82
2016,9,22,15,15,0.5,154.0,3.5,33.5,154.5,150.49,110.26
2016,9,22,15,30,0.0,146.0,3.5,33.0,146.0,142.26,104.56
2016,9,22,15,45,39.5,180.5,3.5,33.0,200.5,204.38,153.0
2016,9,22,16,0,79.0,215.0,3.5,33.0,255.0,260.49,196.02
2016,9,22,16,15,60.5,187.0,3.35,32.5,215.5,218.23,164.35
2016,9,22,16,30,42.0,159.0,3.2,32.0,176.0,177.94,133.96
2016,9,22,16,45,33.0,136.5,3.1,31.5,148.5,149.21,112.09
2016,9,22,17,0,24.0,114.0,3.0,31.0,121.0,121.54,90.66
2016,9,22,17,15,13.5,90.5,2.7,30.5,94.5,92.26,67.63
2016,9,22,17,30,3.0,67.0,2.4,30.0,68.0,66.0,46.75
2016,9,22,17,45,1.5,44.0,2.1,29.5,44.5,43.0,27.95
2016,9,22,18,0,0.0,21.0,1.8,29.0,21.0,20.28,8.25
2016,9,22,18,15,0.0,10.5,1.9,28.5,10.5,10.32,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.5,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,11.0,10.52,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,47.0,42.48,18.23
2016,9,23,7,0,265.0,46.0,2.0,25.0,83.0,89.87,54.73
2016,9,23,7,15,355.5,58.5,2.15,25.5,132.0,139.33,93.59
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,200.94,143.74
2016,9,23,7,45,223.0,47.0,2.45,26.5,102.0,126.33,92.87
2016,9,23,8,0,0.0,23.0,2.6,27.0,23.0,22.19,12.46
2016,9,23,8,15,70.0,108.0,2.7,27.5,139.5,141.19,107.92
2016,9,23,8,30,140.0,193.0,2.8,28.0,256.0,268.28,206.62
2016,9,23,8,45,150.5,217.5,2.95,28.5,293.0,307.04,235.5
2016,9,23,9,0,161.0,242.0,3.1,29.0,330.0,346.63,264.7
2016,9,23,9,15,86.0,225.5,3.1,29.0,273.0,283.06,215.32
2016,9,23,9,30,11.0,209.0,3.1,29.0,216.0,212.87,160.09
2016,9,23,9,45,5.5,127.5,3.15,29.5,131.0,128.0,94.6
2016,9,23,10,0,0.0,46.0,3.2,30.0,46.0,44.49,29.34
2016,9,23,10,15,4.0,128.5,3.2,30.5,131.5,128.16,94.09
2016,9,23,10,30,8.0,211.0,3.2,31.0,217.0,213.58,158.25
2016,9,23,10,45,61.0,302.0,3.2,31.5,351.0,359.13,266.29
2016,9,23,11,0,114.0,393.0,3.2,32.0,485.0,504.19,369.37
2016,9,23,11,15,121.5,396.0,3.25,32.0,496.5,524.54,382.9
2016,9,23,11,30,129.0,399.0,3.3,32.0,508.0,537.01,391.59
2016,9,23,11,45,184.0,412.0,3.35,32.5,569.0,604.93,439.21
2016,9,23,12,0,239.0,425.0,3.4,33.0,630.0,673.2,485.89
2016,9,23,12,15,266.5,420.0,3.4,33.0,649.5,703.85,506.83
2016,9,23,12,30,294.0,415.0,3.4,33.0,669.0,725.07,521.73
2016,9,23,12,45,421.0,366.5,3.45,33.0,726.0,801.23,576.67
2016,9,23,13,0,548.0,318.0,3.5,33.0,783.0,867.98,624.37
2016,9,23,13,15,489.5,329.0,3.55,33.0,739.0,817.19,589.51
2016,9,23,13,30,431.0,340.0,3.6,33.0,695.0,765.83,554.65
2016,9,23,13,45,478.0,312.0,3.65,33.0,695.5,769.7,559.76
2016,9,23,14,0,525.0,284.0,3.7,33.0,696.0,769.46,561.74
2016,9,23,14,15,537.0,265.0,3.7,33.0,672.0,744.27,545.8
2016,9,23,14,30,549.0,246.0,3.7,33.0,648.0,716.36,527.98
2016,9,23,14,45,538.0,233.5,3.75,33.0,610.0,674.45,499.89
2016,9,23,15,0,527.0,221.0,3.8,33.0,572.0,631.52,470.71
2016,9,23,15,15,451.5,227.0,3.8,32.5,513.5,561.57,421.24
2016,9,23,15,30,376.0,233.0,3.8,32.0,455.0,491.67,370.97
2016,9,23,15,45,412.0,202.5,3.8,32.0,425.5,468.18,354.78
2016,9,23,16,0,448.0,172.0,3.8,32.0,396.0,435.23,330.77
2016,9,23,16,15,433.5,153.0,3.7,31.5,350.0,383.7,292.04
2016,9,23,16,30,419.0,134.0,3.6,31.0,304.0,332.85,252.73
2016,9,23,16,45,391.5,117.0,3.5,31.0,256.5,279.77,210.16
2016,9,23,17,0,364.0,100.0,3.4,31.0,209.0,229.27,168.71
2016,9,23,17,15,314.0,83.0,3.15,30.0,163.0,175.34,125.04
2016,9,23,17,30,264.0,66.0,2.9,29.0,117.0,127.18,85.89
2016,9,23,17,45,188.5,47.5,2.7,28.5,77.5,79.57,48.9
2016,9,23,18,0,113.0,29.0,2.5,28.0,38.0,39.98,16.93
2016,9,23,18,15,56.5,14.5,2.6,27.5,19.0,16.11,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,9.7,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,41.71,17.26
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,88.54,54.2
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,137.7,93.21
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,197.63,142.6
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,255.12,191.11
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,317.8,243.12
2016,9,24,8,15,597.0,95.5,2.8,25.5,336.5,375.6,290.49
2016,9,24,8,30,638.0,102.0,2.9,26.0,389.0,436.77,339.1
2016,9,24,8,45,319.5,132.5,3.0,26.5,276.5,322.17,251.17
2016,9,24,9,0,1.0,163.0,3.1,27.0,164.0,160.01,121.13
2016,9,24,9,15,374.0,140.0,3.15,27.5,374.0,398.46,310.84
2016,9,24,9,30,747.0,117.0,3.2,28.0,584.0,655.34,502.49
2016,9,24,9,45,509.0,217.5,3.25,28.5,545.5,614.14,465.3
2016,9,24,10,0,271.0,318.0,3.3,29.0,507.0,547.25,410.39
2016,9,24,10,15,538.5,222.0,3.3,29.0,621.0,682.2,513.08
2016,9,24,10,30,806.0,126.0,3.3,29.0,735.0,826.47,613.98
2016,9,24,10,45,813.5,128.0,3.35,29.5,761.5,858.02,632.33
2016,9,24,11,0,821.0,130.0,3.4,30.0,788.0,886.84,649.54
2016,9,24,11,15,826.5,131.0,3.45,30.0,807.5,909.86,664.21
2016,9,24,11,30,832.0,132.0,3.5,30.0,827.0,924.3,673.32
2016,9,24,11,45,653.0,236.0,3.55,30.0,786.0,883.66,646.1
2016,9,24,12,0,474.0,340.0,3.6,30.0,745.0,824.14,600.6
2016,9,24,12,15,651.0,240.0,3.6,30.0,797.5,894.32,653.78
2016,9,24,12,30,828.0,140.0,3.6,30.0,850.0,955.1,693.45
2016,9,24,12,45,552.5,275.0,3.65,30.5,747.5,831.14,607.21
2016,9,24,13,0,277.0,410.0,3.7,31.0,645.0,699.3,508.77
2016,9,24,13,15,222.5,409.0,3.7,31.0,596.0,635.27,464.42
2016,9,24,13,30,168.0,408.0,3.7,31.0,547.0,580.13,425.12
2016,9,24,13,45,158.0,395.5,3.75,31.0,522.5,554.16,407.49
2016,9,24,14,0,148.0,383.0,3.8,31.0,498.0,528.03,389.51
2016,9,24,14,15,74.0,243.0,3.8,30.5,300.5,307.16,230.04
2016,9,24,14,30,0.0,103.0,3.8,30.0,103.0,99.84,72.14
2016,9,24,14,45,0.0,63.5,3.85,30.0,63.5,61.44,42.63
2016,9,24,15,0,0.0,24.0,3.9,30.0,24.0,23.2,12.69
2016,9,24,15,15,0.0,34.0,3.85,30.0,34.0,32.86,20.39
2016,9,24,15,30,0.0,44.0,3.8,30.0,44.0,42.53,28.12
2016,9,24,15,45,0.0,45.5,3.8,30.0,45.5,43.97,29.36
2016,9,24,16,0,0.0,47.0,3.8,30.0,47.0,45.41,30.63
2016,9,24,16,15,0.0,41.5,3.6,29.5,41.5,40.08,26.56
2016,9,24,16,30,0.0,36.0,3.4,29.0,36.0,34.76,22.44
2016,9,24,16,45,0.0,30.0,3.2,28.5,30.0,28.96,17.86
2016,9,24,17,0,0.0,24.0,3.0,28.0,24.0,23.16,13.21
2016,9,24,17,15,0.0,18.5,2.75,27.5,18.5,17.84,8.88
2016,9,24,17,30,0.0,13.0,2.5,27.0,13.0,12.53,4.48
2016,9,24,17,45,0.0,8.5,2.3,27.0,8.5,8.19,0.8
2016,9,24,18,0,0.0,4.0,2.1,27.0,4.0,3.85,0.0
2016,9,24,18,15,0.0,2.0,2.15,26.5,2.0,1.97,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.97,0.0
2016,9,25,6,45,0.0,13.5,2.1,23.5,13.5,13.02,2.65
2016,9,25,7,0,0.0,25.0,2.3,24.0,25.0,24.13,13.6
2016,9,25,7,15,0.0,41.0,2.35,24.0,41.0,39.61,26.66
2016,9,25,7,30,0.0,57.0,2.4,24.0,57.0,55.18,39.72
2016,9,25,7,45,0.0,74.5,2.45,24.5,74.5,72.3,53.71
2016,9,25,8,0,0.0,92.0,2.5,25.0,92.0,89.45,67.44
2016,9,25,8,15,5.5,124.5,2.5,25.0,127.0,124.1,95.08
2016,9,25,8,30,11.0,157.0,2.5,25.0,162.0,159.52,122.92
2016,9,25,8,45,52.5,196.5,2.5,25.5,224.5,226.58,175.19
2016,9,25,9,0,94.0,236.0,2.5,26.0,287.0,295.28,227.59
2016,9,25,9,15,82.5,254.5,2.5,26.0,302.0,311.18,238.71
2016,9,25,9,30,71.0,273.0,2.5,26.0,317.0,325.88,248.89
2016,9,25,9,45,48.0,268.5,2.5,26.5,299.5,306.82,233.0
2016,9,25,10,0,25.0,264.0,2.5,27.0,282.0,280.06,211.44
2016,9,25,10,15,119.5,313.5,2.5,27.0,403.0,422.26,318.95
2016,9,25,10,30,214.0,363.0,2.5,27.0,524.0,558.65,417.83
2016,9,25,10,45,107.0,235.5,2.5,27.0,316.0,337.09,255.14
2016,9,25,11,0,0.0,108.0,2.5,27.0,108.0,104.81,76.38
2016,9,25,11,15,13.5,217.5,2.45,27.0,229.0,225.74,169.51
2016,9,25,11,30,27.0,327.0,2.4,27.0,350.0,357.46,266.84
2016,9,25,11,45,136.5,373.0,2.4,27.5,489.5,518.48,384.83
2016,9,25,12,0,246.0,419.0,2.4,28.0,629.0,673.3,492.95
2016,9,25,12,15,185.5,422.5,2.35,28.0,581.0,619.98,453.24
2016,9,25,12,30,125.0,426.0,2.3,28.0,533.0,565.6,413.82
2016,9,25,12,45,123.5,422.0,2.25,28.0,527.0,559.29,409.67
2016,9,25,13,0,122.0,418.0,2.2,28.0,521.0,552.43,404.9
2016,9,25,13,15,180.5,408.5,2.1,28.0,557.5,595.28,436.47
2016,9,25,13,30,239.0,399.0,2.0,28.0,594.0,635.67,465.56
2016,9,25,13,45,163.0,382.5,1.95,28.0,514.0,544.78,400.71
2016,9,25,14,0,87.0,366.0,1.9,28.0,434.0,449.29,332.12
2016,9,25,14,15,52.0,310.0,1.85,27.5,350.5,358.28,267.28
2016,9,25,14,30,17.0,254.0,1.8,27.0,267.0,264.08,198.06
2016,9,25,14,45,8.5,205.5,1.8,27.0,212.0,208.11,156.45
2016,9,25,15,0,0.0,157.0,1.8,27.0,157.0,153.14,114.65
2016,9,25,15,15,0.0,85.0,1.8,26.5,85.0,82.25,59.93
2016,9,25,15,30,0.0,13.0,1.8,26.0,13.0,12.56,4.5
2016,9,25,15,45,0.0,11.5,1.8,26.0,11.5,11.1,3.37
2016,9,25,16,0,0.0,10.0,1.8,26.0,10.0,9.65,2.21
2016,9,25,16,15,0.0,8.5,1.75,25.5,8.5,8.2,1.06
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,6.0,1.7,25.0,6.0,5.79,0.0
2016,9,25,17,0,0.0,5.0,1.7,25.0,5.0,4.82,0.0
2016,9,25,17,15,0.0,3.5,1.6,24.5,3.5,3.37,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,2.7,21.0,12.5,12.06,1.82
2016,9,26,7,0,0.0,25.0,2.9,21.0,25.0,24.13,13.78
2016,9,26,7,15,0.0,40.5,3.05,21.0,40.5,39.12,26.61
2016,9,26,7,30,0.0,56.0,3.2,21.0,56.0,54.21,39.41
2016,9,26,7,45,0.0,73.5,3.35,21.5,73.5,71.32,53.6
2016,9,26,8,0,0.0,91.0,3.5,22.0,91.0,88.48,67.52
2016,9,26,8,15,0.0,92.0,3.55,22.0,92.0,89.29,68.0
2016,9,26,8,30,0.0,93.0,3.6,22.0,93.0,90.16,68.48
2016,9,26,8,45,1.5,130.0,3.7,22.0,131.0,127.54,98.48
2016,9,26,9,0,3.0,167.0,3.8,22.0,169.0,165.33,128.33
2016,9,26,9,15,1.5,149.0,3.8,22.0,150.0,146.34,112.74
2016,9,26,9,30,0.0,131.0,3.8,22.0,131.0,127.42,97.34
2016,9,26,9,45,0.0,87.5,3.8,22.5,87.5,84.69,62.82
2016,9,26,10,0,0.0,44.0,3.8,23.0,44.0,42.56,28.78
2016,9,26,10,15,0.0,97.5,3.75,23.0,97.5,94.45,70.23
2016,9,26,10,30,0.0,151.0,3.7,23.0,151.0,147.14,111.61
2016,9,26,10,45,0.0,136.5,3.65,23.0,136.5,132.82,100.14
2016,9,26,11,0,0.0,122.0,3.6,23.0,122.0,118.56,88.81
2016,9,26,11,15,0.0,133.5,3.6,23.0,133.5,129.9,97.63
2016,9,26,11,30,0.0,145.0,3.6,23.0,145.0,141.27,106.42
2016,9,26,11,45,8.5,218.5,3.6,23.5,226.0,222.41,169.2
2016,9,26,12,0,17.0,292.0,3.6,24.0,307.0,304.64,231.21
2016,9,26,12,15,15.0,274.0,3.6,24.0,287.0,284.56,215.79
2016,9,26,12,30,13.0,256.0,3.6,24.0,267.0,264.48,200.62
2016,9,26,12,45,17.5,284.0,3.65,24.0,299.0,297.0,225.43
2016,9,26,13,0,22.0,312.0,3.7,24.0,331.0,329.55,250.01
2016,9,26,13,15,27.5,322.5,3.7,24.0,346.0,353.29,267.98
2016,9,26,13,30,33.0,333.0,3.7,24.0,361.0,368.88,279.91
2016,9,26,13,45,20.5,275.0,3.7,24.0,292.5,289.67,220.44
2016,9,26,14,0,8.0,217.0,3.7,24.0,224.0,219.86,167.28
2016,9,26,14,15,4.5,187.0,3.7,23.5,191.0,186.71,142.25
2016,9,26,14,30,1.0,157.0,3.7,23.0,158.0,153.91,117.08
2016,9,26,14,45,1.0,161.5,3.7,23.0,162.5,158.37,120.88
2016,9,26,15,0,1.0,166.0,3.7,23.0,167.0,162.86,124.7
2016,9,26,15,15,112.0,210.5,3.65,23.0,275.5,294.17,230.52
2016,9,26,15,30,223.0,255.0,3.6,23.0,384.0,407.61,319.1
2016,9,26,15,45,124.5,219.5,3.55,23.0,290.5,300.47,235.25
2016,9,26,16,0,26.0,184.0,3.5,23.0,197.0,195.35,152.11
2016,9,26,16,15,21.5,163.0,3.4,22.5,173.0,170.88,133.43
2016,9,26,16,30,17.0,142.0,3.3,22.0,149.0,146.9,114.69
2016,9,26,16,45,10.5,120.5,3.25,22.0,124.5,122.16,94.83
2016,9,26,17,0,4.0,99.0,3.2,22.0,100.0,98.2,75.37
2016,9,26,17,15,2.0,76.0,3.15,21.5,76.5,74.74,56.07
2016,9,26,17,30,0.0,53.0,3.1,21.0,53.0,51.57,36.68
2016,9,26,17,45,0.0,33.5,3.05,21.0,33.5,32.47,20.25
2016,9,26,18,0,0.0,14.0,3.0,21.0,14.0,13.51,0.81
2016,9,26,18,15,0.0,7.0,3.05,20.5,7.0,6.88,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,21.0,3.05,17.5,21.5,20.48,6.57
2016,9,27,7,0,4.0,42.0,3.1,18.0,43.0,41.58,27.91
2016,9,27,7,15,22.0,65.5,3.15,18.0,71.0,69.86,51.56
2016,9,27,7,30,40.0,89.0,3.2,18.0,99.0,99.77,76.67
2016,9,27,7,45,56.0,112.5,3.3,18.5,130.0,131.21,102.84
2016,9,27,8,0,72.0,136.0,3.4,19.0,161.0,164.53,130.23
2016,9,27,8,15,77.0,160.0,3.45,19.5,191.0,195.22,155.07
2016,9,27,8,30,82.0,184.0,3.5,20.0,221.0,226.41,179.78
2016,9,27,8,45,85.0,208.5,3.6,20.5,250.5,257.47,203.88
2016,9,27,9,0,88.0,233.0,3.7,21.0,280.0,288.73,227.68
2016,9,27,9,15,50.5,221.5,3.65,21.5,249.0,255.98,200.44
2016,9,27,9,30,13.0,210.0,3.6,22.0,218.0,215.51,167.08
2016,9,27,9,45,14.0,224.5,3.55,22.5,234.0,231.24,178.66
2016,9,27,10,0,15.0,239.0,3.5,23.0,250.0,247.04,190.08
2016,9,27,10,15,25.5,273.5,3.35,23.0,292.5,290.95,223.53
2016,9,27,10,30,36.0,308.0,3.2,23.0,335.0,343.02,262.56
2016,9,27,10,45,29.5,303.5,3.1,23.5,326.5,333.58,254.12
2016,9,27,11,0,23.0,299.0,3.0,24.0,318.0,316.39,240.19
2016,9,27,11,15,68.0,352.5,2.9,24.0,409.0,421.74,319.49
2016,9,27,11,30,113.0,406.0,2.8,24.0,500.0,521.64,392.21
2016,9,27,11,45,107.0,409.5,2.7,24.5,499.0,521.06,389.8
2016,9,27,12,0,101.0,413.0,2.6,25.0,498.0,519.92,387.59
2016,9,27,12,15,92.5,410.0,2.55,24.5,488.0,508.98,380.07
2016,9,27,12,30,84.0,407.0,2.5,24.0,478.0,497.62,372.32
2016,9,27,12,45,60.5,378.5,2.5,24.0,430.0,444.55,333.57
2016,9,27,13,0,37.0,350.0,2.5,24.0,382.0,391.69,294.69
2016,9,27,13,15,38.0,345.5,2.5,24.0,377.0,387.39,292.0
2016,9,27,13,30,39.0,341.0,2.5,24.0,372.0,382.91,289.02
2016,9,27,13,45,38.5,330.5,2.55,24.0,361.0,370.59,280.34
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,358.19,271.64
2016,9,27,14,15,71.0,328.0,2.6,24.0,380.0,393.33,299.25
2016,9,27,14,30,104.0,336.0,2.6,24.0,410.0,426.35,324.88
2016,9,27,14,45,88.0,312.0,2.65,24.0,372.0,385.13,294.49
2016,9,27,15,0,72.0,288.0,2.7,24.0,334.0,344.92,264.81
2016,9,27,15,15,68.0,266.0,2.6,24.0,307.0,316.29,243.71
2016,9,27,15,30,64.0,244.0,2.5,24.0,280.0,287.9,222.55
2016,9,27,15,45,205.0,214.5,2.4,24.0,316.0,343.25,267.84
2016,9,27,16,0,346.0,185.0,2.3,24.0,352.0,383.58,299.53
2016,9,27,16,15,329.5,165.0,2.05,23.5,309.0,335.87,262.16
2016,9,27,16,30,313.0,145.0,1.8,23.0,266.0,289.33,225.18
2016,9,27,16,45,391.0,113.5,1.6,23.0,240.5,271.63,208.53
2016,9,27,17,0,469.0,82.0,1.4,23.0,215.0,240.81,179.26
2016,9,27,17,15,395.5,70.0,1.3,22.5,164.5,180.15,128.75
2016,9,27,17,30,322.0,58.0,1.2,22.0,114.0,128.01,85.68
2016,9,27,17,45,223.5,40.5,1.1,21.5,72.5,75.55,44.71
2016,9,27,18,0,125.0,23.0,1.0,21.0,31.0,33.27,4.14
2016,9,27,18,15,62.5,11.5,0.95,21.0,15.5,12.69,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.0,19.5,1.45,18.5,39.5,35.5,10.04
2016,9,28,7,0,320.0,39.0,1.7,19.0,79.0,92.07,55.07
2016,9,28,7,15,410.0,50.0,1.65,19.5,129.0,143.36,96.68
2016,9,28,7,30,500.0,61.0,1.6,20.0,179.0,205.36,148.61
2016,9,28,7,45,558.0,68.5,1.6,20.5,232.5,263.31,198.52
2016,9,28,8,0,616.0,76.0,1.6,21.0,286.0,327.27,252.33
2016,9,28,8,15,655.0,82.0,1.45,21.5,339.5,386.69,300.95
2016,9,28,8,30,694.0,88.0,1.3,22.0,393.0,449.14,349.87
2016,9,28,8,45,722.0,92.5,1.2,23.0,444.0,506.49,392.39
2016,9,28,9,0,750.0,97.0,1.1,24.0,495.0,564.18,433.17
2016,9,28,9,15,770.0,100.5,1.05,24.5,541.5,616.95,469.85
2016,9,28,9,30,790.0,104.0,1.0,25.0,588.0,669.32,504.89
2016,9,28,9,45,804.5,106.5,0.95,25.5,629.0,715.83,533.22
2016,9,28,10,0,819.0,109.0,0.9,26.0,670.0,760.87,559.91
2016,9,28,10,15,829.5,111.5,0.85,26.0,704.5,800.91,583.85
2016,9,28,10,30,840.0,114.0,0.8,26.0,739.0,834.49,603.29
2016,9,28,10,45,847.5,115.5,0.8,26.5,765.5,865.8,620.74
2016,9,28,11,0,855.0,117.0,0.8,27.0,792.0,894.27,636.25
2016,9,28,11,15,860.0,118.0,0.8,27.0,811.0,916.92,649.35
2016,9,28,11,30,865.0,119.0,0.8,27.0,830.0,936.33,660.54
2016,9,28,11,45,878.5,113.0,0.85,27.5,843.0,952.97,669.76
2016,9,28,12,0,892.0,107.0,0.9,28.0,856.0,966.25,677.02
2016,9,28,12,15,892.5,107.0,0.95,28.0,857.5,970.0,679.94
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,970.07,680.86
2016,9,28,12,45,891.0,106.5,1.05,28.5,852.0,963.53,676.55
2016,9,28,13,0,889.0,106.0,1.1,29.0,845.0,953.36,670.18
2016,9,28,13,15,885.5,105.5,1.1,29.0,829.5,938.22,661.37
2016,9,28,13,30,882.0,105.0,1.1,29.0,814.0,919.62,650.56
2016,9,28,13,45,876.5,103.0,1.1,29.0,790.5,894.27,635.61
2016,9,28,14,0,871.0,101.0,1.1,29.0,767.0,865.78,618.73
2016,9,28,14,15,862.5,99.5,1.1,29.0,736.0,832.32,598.63
2016,9,28,14,30,854.0,98.0,1.1,29.0,705.0,796.23,576.74
2016,9,28,14,45,843.5,95.0,1.1,29.0,667.0,754.56,550.99
2016,9,28,15,0,833.0,92.0,1.1,29.0,629.0,710.83,523.6
2016,9,28,15,15,817.5,89.5,1.05,29.0,584.5,664.98,493.89
2016,9,28,15,30,802.0,87.0,1.0,29.0,540.0,615.09,459.33
2016,9,28,15,45,782.0,83.0,1.0,29.0,491.5,560.07,420.36
2016,9,28,16,0,762.0,79.0,1.0,29.0,443.0,504.95,380.05
2016,9,28,16,15,731.5,74.5,0.95,28.5,390.0,444.36,334.73
2016,9,28,16,30,701.0,70.0,0.9,28.0,337.0,385.45,288.95
2016,9,28,16,45,657.5,64.0,0.85,28.0,283.0,322.3,237.93
2016,9,28,17,0,614.0,58.0,0.8,28.0,229.0,262.8,188.36
2016,9,28,17,15,543.0,50.5,0.75,27.5,176.0,198.83,135.6
2016,9,28,17,30,472.0,43.0,0.7,27.0,123.0,142.85,89.46
2016,9,28,17,45,351.0,31.0,0.7,26.5,78.0,83.7,44.5
2016,9,28,18,0,230.0,19.0,0.7,26.0,33.0,37.3,0.0
2016,9,28,18,15,115.0,9.5,0.75,25.5,16.5,11.59,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
