Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,18.0,3.55,16.5,42.0,37.13,9.02
2016,9,29,7,0,391.0,36.0,3.8,17.0,84.0,99.92,58.78
2016,9,29,7,15,482.5,45.5,3.8,17.5,136.0,154.25,103.81
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,219.39,159.72
2016,9,29,7,45,629.5,61.5,3.8,18.5,244.0,279.72,213.24
2016,9,29,8,0,685.0,68.0,3.8,19.0,300.0,345.66,270.42
2016,9,29,8,15,722.5,73.0,3.9,19.5,355.5,406.75,322.6
2016,9,29,8,30,760.0,78.0,4.0,20.0,411.0,470.86,375.5
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.5,529.84,422.01
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,589.62,467.46
2016,9,29,9,15,833.0,88.0,4.2,22.5,564.0,644.07,508.11
2016,9,29,9,30,852.0,91.0,4.2,23.0,612.0,697.85,546.27
2016,9,29,9,45,866.5,93.0,4.25,23.5,654.0,743.24,576.58
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,789.66,607.24
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.5,830.49,633.34
2016,9,29,10,30,901.0,99.0,4.3,25.0,767.0,868.82,657.41
2016,9,29,10,45,908.5,100.0,4.35,25.5,794.5,901.17,677.38
2016,9,29,11,0,916.0,101.0,4.4,26.0,822.0,930.46,695.19
2016,9,29,11,15,920.5,102.0,4.45,26.0,841.5,953.78,710.31
2016,9,29,11,30,925.0,103.0,4.5,26.0,861.0,973.6,723.18
2016,9,29,11,45,928.0,103.0,4.55,26.5,871.5,987.32,730.65
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,997.31,735.79
2016,9,29,12,15,931.5,103.5,4.6,27.0,884.0,1001.66,738.48
2016,9,29,12,30,932.0,104.0,4.6,27.0,886.0,1002.16,738.8
2016,9,29,12,45,930.0,103.5,4.65,27.0,878.5,995.37,734.88
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,984.79,728.59
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,969.07,718.2
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,949.75,705.52
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,924.51,689.34
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,895.95,670.95
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,861.73,648.32
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,824.71,623.8
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,780.63,594.2
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,734.67,563.04
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,686.58,530.92
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,634.37,493.4
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,577.89,450.48
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,521.14,406.19
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,458.86,357.39
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,398.3,308.2
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,332.68,253.03
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,271.19,199.8
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,204.74,143.19
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,146.62,93.84
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,85.17,45.75
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,37.22,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,11.41,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,37.19,7.77
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,101.15,59.67
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,156.52,106.05
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,222.83,163.37
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,284.45,218.3
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,351.25,276.33
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,412.75,327.75
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,476.85,378.81
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,536.22,424.03
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,596.21,467.48
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,650.5,506.98
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,701.26,542.01
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,749.27,573.24
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,795.42,602.71
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,835.43,627.87
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,872.88,651.04
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,905.05,669.75
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,934.07,686.28
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,957.33,699.75
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,977.09,711.0
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,990.95,717.83
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,1001.1,722.45
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,1004.38,724.28
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,1003.78,723.89
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,996.89,718.29
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,986.17,710.5
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,969.85,700.71
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,949.91,688.75
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,923.63,673.37
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,894.06,655.84
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,858.88,633.98
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,820.96,610.18
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,777.14,582.6
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,731.24,553.2
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,680.47,519.54
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,630.84,484.31
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,573.47,442.06
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,516.12,398.49
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,453.74,349.7
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,393.13,300.67
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,327.12,246.21
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,265.79,194.0
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,199.33,138.13
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,141.4,89.56
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,81.8,42.82
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,34.52,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,8.36,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,33.88,5.54
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,89.75,53.0
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,140.3,94.94
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,200.25,146.19
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,256.17,195.12
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,317.96,248.18
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,365.36,288.39
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,409.04,323.59
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,410.02,323.54
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,392.81,308.13
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,422.85,328.95
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,445.23,343.03
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,505.07,384.89
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,561.55,422.62
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,597.3,445.59
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,632.62,468.06
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,576.04,425.45
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,520.84,383.84
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,674.47,494.87
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,834.49,602.08
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,771.19,553.9
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,697.19,501.11
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,613.09,443.21
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,527.76,383.21
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,628.8,454.83
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,727.03,519.82
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,698.08,499.43
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,668.49,480.14
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,511.78,372.97
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,361.0,265.65
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,470.21,348.68
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,570.47,420.71
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,454.54,338.28
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,346.98,260.49
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,302.41,228.92
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,259.33,197.34
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,197.46,150.64
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,143.03,108.7
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,125.23,95.35
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,107.48,81.67
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,88.75,66.93
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,70.06,51.86
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,52.41,37.39
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,34.79,22.63
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,20.75,10.2
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.75,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,33.09,4.22
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,84.21,51.66
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,134.7,92.92
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,195.95,144.39
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,255.61,195.47
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,320.7,250.04
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,380.14,298.67
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,443.05,348.17
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,500.82,391.88
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,559.93,434.81
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,613.68,473.11
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,667.43,510.15
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,714.96,541.62
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,761.2,570.41
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,801.31,595.39
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,836.7,616.96
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,868.79,634.91
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,898.2,650.91
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,920.45,663.46
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,939.58,674.08
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,962.22,686.37
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,987.73,700.38
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,991.29,701.33
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,991.01,700.3
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,984.14,694.86
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,973.5,687.32
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,957.17,677.79
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,937.26,666.18
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,910.82,649.24
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,881.21,630.42
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,845.36,610.05
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,806.84,587.74
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,761.69,560.16
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,718.16,533.24
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,667.07,499.76
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,615.03,463.36
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,556.59,421.3
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,498.62,378.21
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,436.61,330.9
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,377.28,283.94
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,311.75,230.93
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,251.07,180.31
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,185.14,126.22
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,128.44,79.92
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,69.83,34.89
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,24.91,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,32.28,1.64
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,83.83,49.81
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,134.73,90.92
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,198.11,143.57
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,256.39,193.54
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,321.37,248.22
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,381.02,297.07
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,443.99,346.73
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,502.0,391.27
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,561.68,435.58
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,613.59,472.87
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,666.27,509.49
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,713.56,540.55
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,759.39,569.49
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,799.47,595.24
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,837.36,619.32
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,869.71,638.3
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,899.37,655.39
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,922.33,669.37
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,936.57,677.82
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,948.55,683.64
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,957.01,687.32
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,960.28,688.69
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,959.98,687.97
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,954.0,682.97
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,944.46,675.92
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,927.87,665.37
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,913.1,656.16
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,887.79,640.73
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,859.42,623.41
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,824.45,601.7
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,787.02,578.27
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,742.08,549.92
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,695.68,520.16
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,645.19,486.14
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,595.18,451.16
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,538.14,409.43
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,481.83,366.99
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,420.23,319.43
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,361.13,272.34
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,296.64,220.01
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,237.36,170.68
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,173.25,118.42
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,118.54,74.25
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,62.82,30.99
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,20.39,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,30.18,0.0
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,75.85,45.68
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,124.77,84.56
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,185.39,134.21
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,243.64,183.02
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,308.82,236.78
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,367.2,285.07
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,429.23,334.92
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,373.6,291.8
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,277.19,214.2
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,456.57,355.95
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,651.25,502.55
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,443.67,343.69
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,184.4,138.23
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,242.62,183.04
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,309.07,232.68
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,595.2,452.89
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,877.8,649.33
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,804.22,594.78
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,707.12,520.8
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,833.0,615.45
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,941.09,687.77
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,943.82,688.28
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,942.97,687.4
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,829.36,609.09
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,697.35,510.47
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,808.14,595.47
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,890.04,651.76
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,864.53,634.88
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,836.02,616.82
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,705.11,526.02
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,571.01,426.12
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,636.81,478.79
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,677.45,510.72
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,627.07,475.43
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,576.09,438.92
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,520.55,397.37
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,464.93,354.72
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,404.42,307.6
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,346.51,261.11
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,282.4,208.56
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,224.05,159.77
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,161.61,109.19
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,109.07,67.26
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,55.64,25.91
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,16.68,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,30.75,0.0
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,80.69,46.41
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,131.82,86.91
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,194.54,138.03
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,252.94,187.37
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,318.52,241.83
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,377.99,290.54
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,440.79,340.22
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,498.88,384.88
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,558.01,428.91
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,428.85,329.61
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,244.06,184.08
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,365.44,276.36
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,482.77,361.34
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,521.27,386.77
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,560.23,412.51
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,726.92,533.46
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,887.1,637.52
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,909.0,648.67
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,927.59,659.12
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,941.53,665.96
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,951.95,670.72
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,954.69,672.21
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,953.75,671.63
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,946.66,666.05
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,935.96,658.43
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,919.41,648.64
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,899.45,636.85
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,873.9,621.58
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,845.27,604.38
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,810.85,583.4
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,773.92,560.66
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,730.81,534.01
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,688.81,507.73
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,638.83,475.56
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,588.01,440.64
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,531.6,399.93
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,475.58,358.11
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,414.56,311.29
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,356.26,264.94
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,291.92,212.86
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,232.6,163.51
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,168.54,111.46
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,114.34,68.05
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,57.46,23.83
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,16.82,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,29.69,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,78.14,44.43
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,129.09,84.6
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,191.93,135.52
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,252.85,186.23
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,323.26,244.11
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,382.18,292.36
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,443.64,340.9
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,423.63,325.4
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,374.45,285.95
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,284.42,217.28
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,179.45,134.87
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,467.4,359.86
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,756.54,562.79
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,795.5,583.92
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,832.01,605.43
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,863.49,623.43
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,892.01,639.42
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,816.6,589.35
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,709.8,511.37
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,840.4,606.14
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,952.31,676.6
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,955.01,677.09
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,953.99,676.46
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,846.18,607.67
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,718.49,516.8
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,824.45,596.36
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,899.9,645.81
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,874.01,628.29
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,844.99,609.68
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,810.16,589.61
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,772.76,567.57
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,636.37,473.52
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,502.14,374.5
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,402.48,302.28
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,317.2,238.64
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,410.0,311.95
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,464.32,352.57
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,403.03,304.65
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,344.42,257.78
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,278.19,204.19
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,218.83,155.08
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,155.91,104.16
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,103.45,62.53
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,48.82,19.12
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,11.61,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,30.18,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,81.52,45.35
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,132.56,86.18
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,195.76,137.95
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,255.3,188.39
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,322.66,244.46
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,288.09,222.48
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,210.82,162.69
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,114.76,87.03
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,18.34,9.19
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,146.11,111.0
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,280.23,213.24
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,370.13,280.54
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,459.14,345.73
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,483.8,363.01
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,508.28,380.39
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,542.97,404.24
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,577.55,427.73
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,313.43,236.16
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,45.49,29.85
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,350.26,265.71
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,666.41,492.31
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,683.84,503.81
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,700.01,516.08
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,815.1,603.17
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,915.25,672.03
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,898.7,662.53
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,878.92,651.77
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,705.1,529.37
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,528.79,395.95
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,535.99,404.62
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,546.43,414.79
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,541.87,413.58
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,532.24,408.42
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,476.58,367.8
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,423.22,328.23
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,442.75,345.61
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,443.42,346.74
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,382.97,298.29
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,325.65,251.12
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,262.78,198.71
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,204.68,149.42
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,144.13,99.17
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,93.76,58.41
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,38.87,13.1
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,29.72,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,80.26,45.94
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,131.52,88.64
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,194.55,142.37
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,253.42,194.27
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,318.98,251.03
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,378.52,302.26
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,441.28,354.46
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,498.69,400.93
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,556.45,446.19
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,609.29,486.06
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,661.76,524.58
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,709.17,556.06
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,755.3,585.58
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,794.82,610.96
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,827.8,631.46
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,860.15,651.33
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,889.73,669.12
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,911.95,681.51
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,930.84,691.64
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,943.45,697.88
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,952.47,701.85
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,872.98,648.34
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,776.6,576.67
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,788.16,585.29
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,797.03,591.38
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,860.11,639.19
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,902.22,667.8
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,848.5,630.66
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,793.87,593.32
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,791.82,593.28
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,775.64,583.24
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,733.01,554.84
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,685.61,522.91
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,634.36,487.19
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,582.4,449.56
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,527.66,408.05
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,472.81,365.18
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,410.55,315.54
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,350.18,265.93
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,286.63,212.65
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,227.6,161.93
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,162.61,108.03
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,108.03,63.59
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,41.74,10.44
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,33.07,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,94.79,51.5
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,150.64,99.1
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,218.25,157.66
