Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,20.59,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,56.79,23.58
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,107.11,67.79
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,169.55,118.01
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,172.03,128.03
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,157.11,120.54
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,273.3,211.98
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,414.62,322.61
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,421.18,328.17
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,408.85,317.96
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,465.31,360.2
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,517.82,398.37
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,531.09,406.0
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,546.53,414.86
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,573.27,433.27
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,598.47,450.32
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,639.22,478.37
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,687.58,511.04
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,702.67,520.65
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,708.3,524.12
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,714.87,527.3
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,719.63,529.26
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,724.14,532.63
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,734.81,540.06
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,680.22,500.89
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,633.18,466.73
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,671.74,498.1
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,713.86,531.02
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,676.09,503.89
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,631.17,472.21
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,591.45,444.24
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,551.73,415.97
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,600.96,455.93
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,627.72,478.32
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,524.51,401.18
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,429.89,329.66
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,382.91,294.05
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,336.51,257.82
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,319.02,242.55
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,293.16,218.47
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,229.43,165.44
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,172.79,118.02
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,110.3,68.84
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,59.91,25.87
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,21.69,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,17.07,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,42.33,16.67
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,90.96,59.64
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,148.18,105.77
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,201.49,150.69
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,262.23,201.67
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,213.95,167.67
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,135.32,105.04
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,218.32,171.96
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,311.19,245.49
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,366.36,288.9
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,431.38,339.46
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,405.57,317.26
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,372.75,289.46
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,394.37,305.61
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,415.79,321.41
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,357.38,275.02
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,289.09,220.9
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,284.06,216.91
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,278.94,212.79
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,407.93,312.42
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,539.8,411.21
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,624.68,476.56
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,699.51,534.0
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,806.66,617.5
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,892.8,678.9
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,875.64,666.92
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,855.24,653.18
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,831.89,637.6
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,805.28,619.69
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,769.5,594.79
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,731.42,568.14
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,585.16,457.06
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,451.27,351.34
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,427.69,335.02
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,400.68,315.17
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,425.33,335.52
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,428.48,336.83
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,366.47,284.92
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,307.73,234.49
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,243.25,178.62
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,184.96,127.64
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,120.18,74.78
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,67.07,26.16
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,23.14,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,25.61,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,77.18,26.9
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,134.46,84.61
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,203.88,144.29
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,267.02,201.27
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,336.76,263.02
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,399.76,318.71
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,463.74,373.46
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,524.07,422.97
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,585.09,471.32
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,639.39,512.87
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,692.76,551.9
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,740.43,584.21
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,786.08,614.48
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,826.37,641.44
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,863.85,666.15
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,895.28,685.08
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,923.34,701.53
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,945.14,714.95
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,963.2,725.87
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,975.27,731.74
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,983.36,735.07
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,985.41,735.94
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,983.41,734.3
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,974.6,726.88
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,961.83,717.04
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,943.44,705.0
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,921.33,690.6
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,892.99,672.06
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,861.33,651.3
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,824.21,626.73
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,784.33,600.13
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,738.37,569.02
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,690.41,536.16
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,636.78,497.42
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,582.22,456.47
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,522.29,409.45
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,462.91,361.31
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,399.86,308.79
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,337.71,255.41
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,268.28,195.53
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,205.17,140.2
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,135.79,82.88
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,78.33,26.55
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,25.99,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,24.58,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,74.25,22.85
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,132.23,82.84
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,202.35,142.43
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,264.9,198.41
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,333.8,258.83
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,396.53,312.56
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,462.1,366.42
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,519.61,412.41
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,579.38,458.32
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,633.85,498.7
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,687.46,537.11
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,734.97,568.09
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,780.43,597.14
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,820.55,623.25
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,857.95,647.32
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,889.11,665.74
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,916.93,681.86
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,938.41,693.74
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,956.2,703.28
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,968.64,709.43
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,977.14,713.19
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,979.13,714.3
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,977.13,713.06
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,968.49,706.9
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,955.97,698.4
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,936.8,686.58
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,913.99,672.5
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,886.16,655.17
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,855.09,635.68
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,817.56,611.75
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,777.37,585.84
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,730.71,555.5
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,682.28,523.21
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,629.04,485.23
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,577.37,447.1
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,516.52,400.26
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,456.5,352.47
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,390.92,299.39
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,328.37,246.87
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,259.1,188.17
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,197.66,135.1
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,128.18,78.31
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,70.56,20.07
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,23.55,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.85,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,17.38,2.19
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,39.26,26.05
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,61.57,45.52
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,89.24,69.1
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,116.42,92.04
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,142.52,113.71
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,169.36,135.56
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,213.57,171.26
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,260.51,208.53
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,365.59,292.7
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,471.37,375.43
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,512.89,405.26
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,554.44,434.83
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,599.02,466.43
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,636.4,492.41
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,666.68,513.49
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,696.11,533.81
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,804.51,615.28
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,903.65,682.73
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,848.0,642.26
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,773.48,585.96
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,854.42,646.39
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,918.97,690.12
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,688.79,525.15
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,431.62,327.12
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,561.28,428.28
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,667.11,508.11
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,628.95,480.04
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,590.69,452.5
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,675.77,520.22
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,731.3,562.73
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,621.3,481.39
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,517.23,401.93
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,500.31,390.85
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,478.74,374.79
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,454.29,355.16
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,421.62,327.77
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,359.16,276.71
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,299.37,226.36
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,233.73,170.75
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,175.27,120.5
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,109.85,67.4
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,56.46,11.84
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,19.76,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.32,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,20.52,1.88
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,52.49,34.67
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,86.41,62.78
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,121.07,91.98
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,157.98,122.71
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,194.01,152.44
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,231.45,182.64
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,294.57,232.19
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,359.14,281.79
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,224.39,175.94
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,78.35,57.56
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,388.7,307.99
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,708.16,541.55
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,580.66,442.04
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,408.15,307.89
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,460.64,346.55
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,506.46,378.79
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,540.6,403.18
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,574.87,427.54
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,477.18,355.04
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,368.51,273.71
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,641.11,480.46
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,885.2,647.09
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,743.13,547.67
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,586.53,433.1
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,517.51,384.25
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,441.68,329.11
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,312.44,234.08
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,182.37,135.48
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,277.68,209.88
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,365.82,276.91
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,245.14,185.97
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,127.05,94.67
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,102.12,75.61
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,77.37,56.3
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,255.05,198.46
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,390.38,299.0
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,328.06,248.71
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,270.08,201.32
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,206.61,148.89
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,150.35,102.23
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,90.47,55.22
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,41.39,3.88
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,15.6,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,14.24,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,35.96,2.89
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,80.51,51.67
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,130.14,92.79
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,178.35,133.99
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,231.8,179.15
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,280.46,220.13
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,332.25,262.55
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,384.02,303.28
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,437.5,344.04
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,532.78,417.88
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,635.44,495.25
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,682.64,527.45
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,728.52,557.24
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,679.56,519.05
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,601.02,457.74
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,669.28,507.44
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,732.46,551.67
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,712.68,534.59
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,680.16,509.44
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,653.46,488.47
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,624.41,465.71
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,674.69,504.03
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,731.97,545.97
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,820.95,611.21
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,890.81,656.73
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,789.53,588.5
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,679.46,508.19
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,647.23,486.5
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,607.21,458.69
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,533.55,404.67
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,456.95,347.95
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,427.9,327.41
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,398.38,305.97
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,380.45,293.42
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,353.74,273.8
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,313.05,242.21
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,273.03,210.59
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,230.62,176.94
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,189.43,143.35
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,146.21,107.61
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,105.95,73.92
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,64.61,40.31
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,26.6,0.0
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,11.48,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,16.68,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,46.4,0.19
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,98.31,60.48
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,161.33,112.18
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,219.1,161.74
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,285.01,217.66
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,343.21,266.87
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,405.24,317.52
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,460.23,361.21
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,517.69,405.22
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,569.54,443.9
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,621.16,481.2
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,666.13,512.42
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,709.61,540.59
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,747.56,564.12
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,783.27,585.78
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,671.34,503.04
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,526.8,392.44
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,483.89,360.73
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,429.74,320.07
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,675.96,504.41
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,894.97,649.74
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,896.65,648.47
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,894.75,647.31
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,744.97,545.87
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,575.46,421.88
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,722.66,532.91
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,835.9,609.95
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,809.09,591.95
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,779.4,573.37
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,627.34,468.3
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,480.59,359.75
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,560.93,423.55
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,614.7,465.1
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,563.49,428.05
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,512.09,390.53
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,455.97,347.74
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,400.07,303.77
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,338.03,254.38
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,279.86,206.52
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,215.78,153.32
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,159.27,106.03
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,96.5,56.26
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,44.87,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,15.95,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,14.78,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,39.6,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,89.5,55.12
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,150.26,104.56
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,207.03,152.27
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,272.49,206.76
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,330.68,254.38
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,393.08,303.12
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,449.83,345.68
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,508.69,387.67
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,560.73,425.08
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,611.29,460.42
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,657.25,492.18
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,702.08,521.57
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,619.28,460.87
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,503.26,374.34
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,520.28,386.82
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,536.28,397.43
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,504.4,373.55
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,470.16,347.99
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,441.34,326.79
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,420.62,311.11
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,677.55,504.11
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,900.29,654.51
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,645.36,479.23
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,363.93,269.26
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,627.07,470.78
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,844.35,620.75
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,817.28,601.97
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,787.3,583.3
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,751.4,560.16
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,716.74,537.74
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,670.27,507.09
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,622.76,473.63
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,571.51,437.09
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,519.96,399.13
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,461.97,354.35
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,406.31,309.93
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,343.74,259.55
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,284.99,210.67
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,219.36,155.75
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,161.44,106.97
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,97.32,55.8
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,44.34,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,15.39,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,16.87,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,49.39,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,104.18,61.86
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,170.54,116.51
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,230.57,168.19
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,297.77,225.43
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,357.84,276.3
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,421.34,328.17
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,478.53,373.6
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,536.79,418.25
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,589.16,457.99
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,640.97,496.29
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,683.26,525.2
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,726.84,553.43
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,764.7,578.26
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,800.1,601.23
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,707.18,532.96
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,580.1,435.24
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,743.69,557.37
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,894.63,657.02
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,906.48,661.7
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,914.72,665.43
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,916.0,665.66
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,913.56,663.67
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,774.16,570.63
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,616.38,455.44
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,749.72,556.54
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,851.61,625.52
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,823.06,605.2
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,791.63,584.18
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,755.46,561.84
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,716.94,537.68
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,672.23,508.17
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,629.11,478.0
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,577.24,440.94
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,524.98,402.44
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,466.25,357.26
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,408.91,311.67
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,345.51,260.16
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,286.78,210.87
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,220.79,155.75
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,162.81,106.98
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,97.42,54.73
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,43.53,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,8.36,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
