Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,38.76,25.76
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,62.8,46.21
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,90.28,69.4
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,115.56,90.74
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,141.67,112.48
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,126.18,99.71
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,113.09,88.61
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,113.68,88.89
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,114.4,89.24
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,96.62,74.32
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,79.32,59.88
2016,11,8,10,15,12.5,157.0,2.5,19.0,164.5,163.49,128.28
2016,11,8,10,30,25.0,232.0,2.6,19.0,247.0,250.68,197.26
2016,11,8,10,45,12.5,191.5,2.75,19.0,199.0,199.11,155.84
2016,11,8,11,0,0.0,151.0,2.9,19.0,151.0,147.94,114.64
2016,11,8,11,15,0.0,138.5,2.95,19.0,138.5,135.29,104.48
2016,11,8,11,30,0.0,126.0,3.0,19.0,126.0,122.75,94.35
2016,11,8,11,45,3.5,166.0,3.15,19.5,168.5,165.9,128.72
2016,11,8,12,0,7.0,206.0,3.3,20.0,211.0,209.66,163.02
2016,11,8,12,15,8.0,212.5,3.3,20.0,218.5,217.2,168.85
2016,11,8,12,30,9.0,219.0,3.3,20.0,226.0,224.75,174.8
2016,11,8,12,45,5.0,195.5,3.3,20.0,200.0,197.21,153.09
2016,11,8,13,0,1.0,172.0,3.3,20.0,174.0,169.92,131.53
2016,11,8,13,15,2.0,176.5,3.2,20.0,178.5,175.38,136.03
2016,11,8,13,30,3.0,181.0,3.1,20.0,183.0,180.84,140.52
2016,11,8,13,45,2.5,179.5,3.05,20.0,181.0,179.01,139.22
2016,11,8,14,0,2.0,178.0,3.0,20.0,179.0,177.23,138.01
2016,11,8,14,15,1.5,172.0,2.95,20.0,173.0,170.9,133.21
2016,11,8,14,30,1.0,166.0,2.9,20.0,167.0,164.65,128.49
2016,11,8,14,45,44.5,186.0,2.85,20.0,208.0,220.02,174.11
2016,11,8,15,0,88.0,206.0,2.8,20.0,249.0,268.07,213.1
2016,11,8,15,15,55.5,178.5,2.7,19.5,204.5,216.41,171.99
2016,11,8,15,30,23.0,151.0,2.6,19.0,160.0,163.04,129.18
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,140.75,111.22
2016,11,8,16,0,12.0,114.0,2.5,19.0,117.0,118.99,93.43
2016,11,8,16,15,6.0,94.0,2.4,19.0,95.5,96.01,74.4
2016,11,8,16,30,0.0,74.0,2.3,19.0,74.0,73.65,55.68
2016,11,8,16,45,0.0,53.5,2.2,19.0,53.5,53.02,38.1
2016,11,8,17,0,0.0,33.0,2.1,19.0,33.0,32.29,20.24
2016,11,8,17,15,0.0,16.5,2.15,18.5,16.5,15.93,2.78
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.41,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,8.19,1.22
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,11.57,4.15
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,14.95,7.08
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,18.33,9.97
2016,11,9,8,45,0.0,23.5,4.35,16.5,23.5,22.68,13.61
2016,11,9,9,0,0.0,28.0,4.5,17.0,28.0,27.03,17.21
2016,11,9,9,15,0.0,54.5,4.55,17.0,54.5,52.66,38.69
2016,11,9,9,30,0.0,81.0,4.6,17.0,81.0,78.34,59.96
2016,11,9,9,45,0.0,55.0,4.7,17.0,55.0,53.16,38.85
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,28.01,17.8
2016,11,9,10,15,0.0,27.0,4.8,17.0,27.0,26.08,16.15
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,24.15,14.5
2016,11,9,10,45,0.0,64.0,4.85,17.5,64.0,61.9,45.66
2016,11,9,11,0,0.0,103.0,4.9,18.0,103.0,99.9,76.57
2016,11,9,11,15,0.0,88.0,4.85,18.0,88.0,85.17,64.44
2016,11,9,11,30,0.0,73.0,4.8,18.0,73.0,70.64,52.52
2016,11,9,11,45,1.0,126.0,4.8,18.5,127.0,123.59,95.43
2016,11,9,12,0,2.0,179.0,4.8,19.0,181.0,177.86,138.68
2016,11,9,12,15,1.0,151.5,4.7,19.0,152.5,149.16,115.61
2016,11,9,12,30,0.0,124.0,4.6,19.0,124.0,120.75,92.78
2016,11,9,12,45,0.0,113.5,4.6,19.5,113.5,110.3,84.25
2016,11,9,13,0,0.0,103.0,4.6,20.0,103.0,99.89,75.75
2016,11,9,13,15,0.0,95.0,4.55,20.0,95.0,91.98,69.44
2016,11,9,13,30,0.0,87.0,4.5,20.0,87.0,84.2,63.21
2016,11,9,13,45,0.0,70.0,4.5,20.0,70.0,67.71,49.9
2016,11,9,14,0,0.0,53.0,4.5,20.0,53.0,51.24,36.53
2016,11,9,14,15,0.0,43.5,4.45,20.0,43.5,42.04,29.05
2016,11,9,14,30,0.0,34.0,4.4,20.0,34.0,32.85,21.55
2016,11,9,14,45,0.0,39.5,4.35,20.0,39.5,38.16,26.01
2016,11,9,15,0,0.0,45.0,4.3,20.0,45.0,43.47,30.49
2016,11,9,15,15,0.0,29.0,4.1,19.5,29.0,28.0,17.76
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,12.54,4.89
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,11.09,3.69
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,9.64,2.48
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.71,0.85
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,13.5,17.0,16.41,2.15
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,33.48,21.59
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,54.53,40.02
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,75.55,58.15
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,98.23,77.33
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,121.75,96.93
2016,11,10,8,45,183.0,130.0,3.0,16.5,202.0,226.65,183.86
2016,11,10,9,0,348.0,146.0,3.0,17.0,284.0,344.83,280.08
2016,11,10,9,15,310.0,171.5,2.95,17.0,304.5,366.24,296.71
2016,11,10,9,30,272.0,197.0,2.9,17.0,325.0,383.61,309.74
2016,11,10,9,45,339.0,202.0,2.9,17.5,375.0,443.14,356.49
2016,11,10,10,0,406.0,207.0,2.9,18.0,425.0,506.61,405.19
2016,11,10,10,15,349.0,234.0,2.85,18.5,429.0,508.28,403.59
2016,11,10,10,30,292.0,261.0,2.8,19.0,433.0,505.38,398.62
2016,11,10,10,45,568.0,180.5,2.8,19.5,533.5,646.36,509.18
2016,11,10,11,0,844.0,100.0,2.8,20.0,634.0,790.9,613.44
2016,11,10,11,15,689.0,163.0,2.85,20.0,606.5,752.24,584.34
2016,11,10,11,30,534.0,226.0,2.9,20.0,579.0,698.71,542.45
2016,11,10,11,45,508.5,239.5,2.95,20.5,579.0,697.49,540.18
2016,11,10,12,0,483.0,253.0,3.0,21.0,579.0,693.74,535.74
2016,11,10,12,15,445.0,267.0,3.05,21.0,567.0,677.69,523.31
2016,11,10,12,30,407.0,281.0,3.1,21.0,555.0,651.74,503.98
2016,11,10,12,45,423.0,273.0,3.15,21.0,555.0,661.91,512.11
2016,11,10,13,0,439.0,265.0,3.2,21.0,555.0,662.11,513.04
2016,11,10,13,15,437.5,257.0,3.25,21.0,540.0,645.91,501.82
2016,11,10,13,30,436.0,249.0,3.3,21.0,525.0,627.99,489.39
2016,11,10,13,45,299.5,262.0,3.35,21.0,448.0,519.51,406.76
2016,11,10,14,0,163.0,275.0,3.4,21.0,371.0,416.54,326.62
2016,11,10,14,15,158.0,259.5,3.3,21.0,348.5,391.49,308.14
2016,11,10,14,30,153.0,244.0,3.2,21.0,326.0,366.29,289.1
2016,11,10,14,45,213.5,220.0,3.15,21.0,325.5,374.28,297.03
2016,11,10,15,0,274.0,196.0,3.1,21.0,325.0,383.57,305.31
2016,11,10,15,15,266.0,178.5,2.95,20.5,293.5,348.59,278.28
2016,11,10,15,30,258.0,161.0,2.8,20.0,262.0,313.63,250.84
2016,11,10,15,45,248.0,140.5,2.65,20.0,227.5,274.52,219.03
2016,11,10,16,0,238.0,120.0,2.5,20.0,193.0,235.85,186.89
2016,11,10,16,15,218.0,100.0,2.15,19.5,158.0,194.49,152.13
2016,11,10,16,30,198.0,80.0,1.8,19.0,123.0,154.87,118.14
2016,11,10,16,45,164.0,60.0,1.5,18.5,89.0,113.28,82.55
2016,11,10,17,0,130.0,40.0,1.2,18.0,55.0,75.21,49.68
2016,11,10,17,15,65.0,20.0,1.2,17.5,27.5,33.36,7.35
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,11.57,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,23.17,13.21
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,37.27,25.73
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,51.62,38.23
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,67.01,51.42
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,82.4,64.37
2016,11,11,8,45,2.0,110.0,2.55,15.5,110.5,109.72,87.03
2016,11,11,9,0,4.0,136.0,2.5,16.0,137.0,137.33,109.52
2016,11,11,9,15,16.0,159.0,2.6,16.5,166.5,167.75,134.14
2016,11,11,9,30,28.0,182.0,2.7,17.0,196.0,204.82,163.81
2016,11,11,9,45,14.0,169.0,2.8,17.5,176.0,176.81,140.24
2016,11,11,10,0,0.0,156.0,2.9,18.0,156.0,153.82,120.81
2016,11,11,10,15,31.5,206.5,2.85,18.5,225.5,234.91,186.06
2016,11,11,10,30,63.0,257.0,2.8,19.0,295.0,314.17,247.99
2016,11,11,10,45,31.5,188.5,2.8,19.5,207.5,216.54,169.99
2016,11,11,11,0,0.0,120.0,2.8,20.0,120.0,116.84,89.37
2016,11,11,11,15,50.5,214.0,2.75,20.0,247.5,260.1,204.55
2016,11,11,11,30,101.0,308.0,2.7,20.0,375.0,405.07,316.21
2016,11,11,11,45,140.0,315.5,2.7,20.5,409.0,455.45,353.69
2016,11,11,12,0,179.0,323.0,2.7,21.0,443.0,497.29,384.78
2016,11,11,12,15,226.5,317.0,2.7,21.0,469.5,530.85,410.72
2016,11,11,12,30,274.0,311.0,2.7,21.0,496.0,572.55,442.3
2016,11,11,12,45,223.0,313.0,2.75,21.5,462.0,521.78,403.07
2016,11,11,13,0,172.0,315.0,2.8,22.0,428.0,479.97,370.55
2016,11,11,13,15,522.5,199.5,2.75,22.0,530.0,651.64,506.61
2016,11,11,13,30,873.0,84.0,2.7,22.0,632.0,789.22,607.1
2016,11,11,13,45,865.0,83.0,2.7,22.0,608.0,763.45,588.58
2016,11,11,14,0,857.0,82.0,2.7,22.0,584.0,734.9,569.4
2016,11,11,14,15,845.0,80.0,2.6,22.0,553.0,699.77,544.88
2016,11,11,14,30,833.0,78.0,2.5,22.0,522.0,666.01,521.3
2016,11,11,14,45,798.5,81.0,2.45,22.0,481.5,617.53,485.62
2016,11,11,15,0,764.0,84.0,2.4,22.0,441.0,568.93,448.63
2016,11,11,15,15,738.0,80.5,2.25,22.0,398.0,518.4,409.24
2016,11,11,15,30,712.0,77.0,2.1,22.0,355.0,469.37,370.01
2016,11,11,15,45,674.0,72.0,1.95,22.0,308.0,412.04,323.46
2016,11,11,16,0,636.0,67.0,1.8,22.0,261.0,356.74,277.3
2016,11,11,16,15,579.0,60.5,1.55,21.0,213.0,294.97,225.87
2016,11,11,16,30,522.0,54.0,1.3,20.0,165.0,238.01,177.07
2016,11,11,16,45,432.0,44.5,1.05,19.5,119.0,174.09,122.84
2016,11,11,17,0,342.0,35.0,0.8,19.0,73.0,119.62,76.32
2016,11,11,17,15,171.0,17.5,0.8,18.5,36.5,50.34,9.8
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,186.0,16.5,2.9,12.5,37.0,51.09,6.68
2016,11,12,7,30,372.0,33.0,2.9,13.0,74.0,123.38,80.11
2016,11,12,7,45,465.5,41.5,2.95,13.5,120.5,179.1,129.53
2016,11,12,8,0,559.0,50.0,3.0,14.0,167.0,244.61,187.08
2016,11,12,8,15,614.5,55.5,3.0,14.5,215.5,301.62,238.21
2016,11,12,8,30,670.0,61.0,3.0,15.0,264.0,362.05,290.98
2016,11,12,8,45,706.5,65.5,3.0,16.0,311.5,417.62,337.84
2016,11,12,9,0,743.0,70.0,3.0,17.0,359.0,474.95,384.34
2016,11,12,9,15,768.0,73.5,3.0,17.5,402.0,525.99,425.11
2016,11,12,9,30,793.0,77.0,3.0,18.0,445.0,577.01,464.58
2016,11,12,9,45,809.5,80.0,3.05,18.5,482.5,621.58,498.2
2016,11,12,10,0,826.0,83.0,3.1,19.0,520.0,664.81,529.73
2016,11,12,10,15,839.0,84.5,3.05,19.5,552.0,702.25,554.73
2016,11,12,10,30,852.0,86.0,3.0,20.0,584.0,733.53,574.93
2016,11,12,10,45,858.5,88.5,2.95,20.5,607.5,762.46,593.24
2016,11,12,11,0,865.0,91.0,2.9,21.0,631.0,788.56,609.39
2016,11,12,11,15,870.5,92.0,2.8,21.0,647.5,809.22,622.49
2016,11,12,11,30,876.0,93.0,2.7,21.0,664.0,826.75,633.42
2016,11,12,11,45,655.0,182.0,2.65,21.0,612.5,757.78,583.7
2016,11,12,12,0,434.0,271.0,2.6,21.0,561.0,669.77,515.06
2016,11,12,12,15,458.5,260.5,2.55,21.0,566.5,680.03,523.52
2016,11,12,12,30,483.0,250.0,2.5,21.0,572.0,688.3,529.87
2016,11,12,12,45,466.5,253.5,2.5,21.5,561.5,675.36,519.26
2016,11,12,13,0,450.0,257.0,2.5,22.0,551.0,660.73,507.64
2016,11,12,13,15,659.5,173.0,2.5,22.0,591.5,735.92,567.15
2016,11,12,13,30,869.0,89.0,2.5,22.0,632.0,789.78,605.67
2016,11,12,13,45,773.0,117.0,2.55,22.0,586.0,733.0,566.21
2016,11,12,14,0,677.0,145.0,2.6,22.0,540.0,675.49,525.53
2016,11,12,14,15,548.5,172.5,2.6,22.0,481.5,590.17,461.61
2016,11,12,14,30,420.0,200.0,2.6,22.0,423.0,514.11,403.35
2016,11,12,14,45,404.5,187.0,2.6,22.0,388.5,474.73,374.21
2016,11,12,15,0,389.0,174.0,2.6,22.0,354.0,435.22,344.22
2016,11,12,15,15,371.5,160.5,2.4,21.5,319.0,388.13,308.15
2016,11,12,15,30,354.0,147.0,2.2,21.0,284.0,348.02,276.64
2016,11,12,15,45,337.5,129.0,2.05,21.0,246.0,304.16,241.05
2016,11,12,16,0,321.0,111.0,1.9,21.0,208.0,261.14,205.33
2016,11,12,16,15,290.0,93.5,1.7,20.0,169.0,214.22,166.42
2016,11,12,16,30,259.0,76.0,1.5,19.0,130.0,170.07,128.89
2016,11,12,16,45,211.5,57.5,1.3,18.5,93.5,123.28,88.99
2016,11,12,17,0,164.0,39.0,1.1,18.0,57.0,84.73,55.52
2016,11,12,17,15,82.0,19.5,1.1,17.5,28.5,35.32,3.95
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,26.5,19.0,1.55,12.0,21.5,24.36,0.0
2016,11,13,7,30,53.0,38.0,1.7,12.0,43.0,53.6,35.65
2016,11,13,7,45,78.0,59.0,1.9,12.5,72.5,85.58,63.83
2016,11,13,8,0,103.0,80.0,2.1,13.0,102.0,120.05,93.78
2016,11,13,8,15,124.0,100.0,2.0,13.5,133.0,154.39,123.47
2016,11,13,8,30,145.0,120.0,1.9,14.0,164.0,190.75,154.33
2016,11,13,8,45,313.5,119.5,1.8,14.5,234.5,281.16,228.9
2016,11,13,9,0,482.0,119.0,1.7,15.0,305.0,389.04,315.92
2016,11,13,9,15,482.5,135.5,1.65,15.5,340.0,428.86,346.75
2016,11,13,9,30,483.0,152.0,1.6,16.0,375.0,467.4,375.89
2016,11,13,9,45,415.5,183.0,1.55,17.0,386.5,476.3,379.79
2016,11,13,10,0,348.0,214.0,1.5,18.0,398.0,472.23,373.65
2016,11,13,10,15,415.5,212.0,1.4,18.5,444.0,536.52,421.24
2016,11,13,10,30,483.0,210.0,1.3,19.0,490.0,596.79,464.17
2016,11,13,10,45,482.0,220.0,1.25,19.5,509.5,619.36,478.1
2016,11,13,11,0,481.0,230.0,1.2,20.0,529.0,640.08,490.8
2016,11,13,11,15,477.0,238.0,1.15,20.5,541.0,654.34,498.78
2016,11,13,11,30,473.0,246.0,1.1,21.0,553.0,666.58,505.29
2016,11,13,11,45,419.5,266.5,1.1,21.5,541.5,649.21,490.48
2016,11,13,12,0,366.0,287.0,1.1,22.0,530.0,621.66,469.07
2016,11,13,12,15,450.0,258.0,1.1,22.0,556.5,669.22,504.56
2016,11,13,12,30,534.0,229.0,1.1,22.0,583.0,707.05,532.39
2016,11,13,12,45,676.0,175.0,1.1,22.0,617.5,766.29,576.0
2016,11,13,13,0,818.0,121.0,1.1,22.0,652.0,813.48,607.47
2016,11,13,13,15,609.5,187.5,1.1,22.0,578.0,709.61,535.22
2016,11,13,13,30,401.0,254.0,1.1,22.0,504.0,595.53,452.21
2016,11,13,13,45,368.5,250.5,1.1,22.5,473.0,558.24,425.71
2016,11,13,14,0,336.0,247.0,1.1,23.0,442.0,521.13,398.37
2016,11,13,14,15,549.5,177.0,1.1,23.0,475.5,594.83,456.31
2016,11,13,14,30,763.0,107.0,1.1,23.0,509.0,649.46,498.17
2016,11,13,14,45,727.0,108.5,1.15,23.0,469.0,600.78,462.76
2016,11,13,15,0,691.0,110.0,1.2,23.0,429.0,552.31,427.61
2016,11,13,15,15,661.5,105.0,1.2,22.5,386.0,501.15,390.15
2016,11,13,15,30,632.0,100.0,1.2,22.0,343.0,450.59,351.91
2016,11,13,15,45,584.0,94.0,1.25,22.0,296.0,391.09,305.15
2016,11,13,16,0,536.0,88.0,1.3,22.0,249.0,334.64,259.39
2016,11,13,16,15,475.0,78.5,1.2,21.0,201.5,271.92,208.22
2016,11,13,16,30,414.0,69.0,1.1,20.0,154.0,216.58,161.76
2016,11,13,16,45,323.0,55.0,1.05,19.5,110.0,154.18,109.81
2016,11,13,17,0,232.0,41.0,1.0,19.0,66.0,101.66,65.73
2016,11,13,17,15,116.0,20.5,1.05,18.5,33.0,43.61,3.2
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,144.5,18.0,1.35,13.5,33.5,44.37,0.0
2016,11,14,7,30,289.0,36.0,1.6,14.0,67.0,107.21,68.78
2016,11,14,7,45,390.0,47.5,1.85,14.5,112.5,163.2,117.45
2016,11,14,8,0,491.0,59.0,2.1,15.0,158.0,229.87,174.75
2016,11,14,8,15,551.5,66.5,2.25,15.5,206.5,287.28,225.37
2016,11,14,8,30,612.0,74.0,2.4,16.0,255.0,349.84,279.22
2016,11,14,8,45,657.0,78.5,2.55,17.0,303.0,406.5,326.62
2016,11,14,9,0,702.0,83.0,2.7,18.0,351.0,465.82,374.6
2016,11,14,9,15,730.0,87.0,2.8,18.5,394.5,517.24,415.63
2016,11,14,9,30,758.0,91.0,2.9,19.0,438.0,569.0,455.77
2016,11,14,9,45,780.5,93.0,3.0,20.0,477.0,613.24,488.37
2016,11,14,10,0,803.0,95.0,3.1,21.0,516.0,658.39,520.7
2016,11,14,10,15,817.0,97.5,3.15,21.5,547.5,696.9,547.36
2016,11,14,10,30,831.0,100.0,3.2,22.0,579.0,733.45,571.74
2016,11,14,10,45,842.5,100.5,3.25,22.5,604.0,763.66,591.35
2016,11,14,11,0,854.0,101.0,3.3,23.0,629.0,791.31,609.07
2016,11,14,11,15,859.5,102.0,3.25,23.0,645.5,811.95,622.48
2016,11,14,11,30,865.0,103.0,3.2,23.0,662.0,829.47,633.79
2016,11,14,11,45,883.5,96.5,3.2,23.5,673.5,841.14,640.16
2016,11,14,12,0,902.0,90.0,3.2,24.0,685.0,854.53,647.86
2016,11,14,12,15,901.5,90.0,3.15,24.0,684.5,855.99,648.38
2016,11,14,12,30,901.0,90.0,3.1,24.0,684.0,853.92,646.71
2016,11,14,12,45,898.5,89.5,3.05,24.5,675.5,846.12,640.01
2016,11,14,13,0,896.0,89.0,3.0,25.0,667.0,834.86,631.15
2016,11,14,13,15,890.0,88.0,2.95,25.0,650.5,816.86,619.02
2016,11,14,13,30,884.0,87.0,2.9,25.0,634.0,795.67,604.82
2016,11,14,13,45,875.5,85.5,2.85,25.0,609.5,768.96,586.83
2016,11,14,14,0,867.0,84.0,2.8,25.0,585.0,739.47,566.9
2016,11,14,14,15,854.0,82.0,2.75,25.0,553.0,707.43,545.12
2016,11,14,14,30,841.0,80.0,2.7,25.0,521.0,669.2,518.79
2016,11,14,14,45,823.5,77.5,2.65,25.0,483.0,625.62,486.96
2016,11,14,15,0,806.0,75.0,2.6,25.0,445.0,580.72,453.2
2016,11,14,15,15,780.5,72.0,2.4,24.5,401.5,529.72,414.37
2016,11,14,15,30,755.0,69.0,2.2,24.0,358.0,478.67,374.42
2016,11,14,15,45,719.5,64.5,2.0,24.0,311.0,421.52,328.01
2016,11,14,16,0,684.0,60.0,1.8,24.0,264.0,365.99,281.61
2016,11,14,16,15,628.5,54.0,1.6,23.0,215.0,304.56,230.58
2016,11,14,16,30,573.0,48.0,1.4,22.0,166.0,246.51,180.93
2016,11,14,16,45,483.5,39.5,1.2,21.5,119.0,181.58,125.86
2016,11,14,17,0,394.0,31.0,1.0,21.0,72.0,125.98,77.82
2016,11,14,17,15,197.0,15.5,1.05,20.5,36.0,51.49,0.74
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,236.5,13.0,2.35,12.5,37.0,52.88,0.0
2016,11,15,7,30,473.0,26.0,2.7,13.0,74.0,133.51,82.34
2016,11,15,7,45,565.0,32.5,3.05,14.0,122.5,191.59,135.44
2016,11,15,8,0,657.0,39.0,3.4,15.0,171.0,259.06,195.18
2016,11,15,8,15,710.0,43.5,3.15,15.5,221.5,318.63,248.99
2016,11,15,8,30,763.0,48.0,2.9,16.0,272.0,382.34,304.59
2016,11,15,8,45,797.5,51.0,2.65,17.0,320.5,437.1,350.65
2016,11,15,9,0,832.0,54.0,2.4,18.0,369.0,495.18,397.05
2016,11,15,9,15,855.0,56.5,2.25,18.5,413.5,547.23,437.8
2016,11,15,9,30,878.0,59.0,2.1,19.0,458.0,598.9,476.59
2016,11,15,9,45,895.0,60.5,1.95,20.0,497.0,644.84,508.66
2016,11,15,10,0,912.0,62.0,1.8,21.0,536.0,689.27,537.02
2016,11,15,10,15,923.5,63.5,1.75,22.0,568.0,727.99,560.52
2016,11,15,10,30,935.0,65.0,1.7,23.0,600.0,764.29,581.84
2016,11,15,10,45,942.5,66.0,1.7,24.0,625.0,794.31,598.89
2016,11,15,11,0,950.0,67.0,1.7,25.0,650.0,821.29,613.71
2016,11,15,11,15,954.5,67.5,1.7,25.5,667.0,842.08,625.49
2016,11,15,11,30,959.0,68.0,1.7,26.0,684.0,859.4,635.03
2016,11,15,11,45,958.0,70.0,1.7,26.5,692.5,870.36,640.44
2016,11,15,12,0,957.0,72.0,1.7,27.0,701.0,877.58,643.58
2016,11,15,12,15,957.0,72.0,1.65,27.0,701.0,879.61,644.19
2016,11,15,12,30,957.0,72.0,1.6,27.0,701.0,877.9,642.55
2016,11,15,12,45,954.0,72.0,1.55,27.0,692.0,869.99,637.03
2016,11,15,13,0,951.0,72.0,1.5,27.0,683.0,858.43,629.33
2016,11,15,13,15,946.0,71.5,1.4,27.0,666.5,841.13,617.42
2016,11,15,13,30,941.0,71.0,1.3,27.0,650.0,820.4,603.41
2016,11,15,13,45,932.5,70.0,1.25,27.5,625.0,793.14,584.61
2016,11,15,14,0,924.0,69.0,1.2,28.0,600.0,762.9,563.96
2016,11,15,14,15,912.5,67.5,1.1,27.5,567.5,727.17,541.24
2016,11,15,14,30,901.0,66.0,1.0,27.0,535.0,689.03,516.71
2016,11,15,14,45,884.0,64.0,0.9,27.0,496.5,644.62,485.97
2016,11,15,15,0,867.0,62.0,0.8,27.0,458.0,598.7,452.44
2016,11,15,15,15,843.5,59.5,0.7,27.0,413.5,547.34,414.23
2016,11,15,15,30,820.0,57.0,0.6,27.0,369.0,495.64,374.75
2016,11,15,15,45,785.5,54.0,0.5,27.0,321.0,440.34,331.43
2016,11,15,16,0,751.0,51.0,0.4,27.0,273.0,383.95,286.02
2016,11,15,16,15,697.5,46.0,0.4,26.5,222.5,319.97,234.75
2016,11,15,16,30,644.0,41.0,0.4,26.0,172.0,260.16,184.99
2016,11,15,16,45,553.0,34.0,0.45,25.5,123.5,192.74,129.49
2016,11,15,17,0,462.0,27.0,0.5,25.0,75.0,134.57,80.02
2016,11,15,17,15,231.0,13.5,0.65,24.0,37.5,54.04,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,218.0,13.5,1.3,14.0,35.0,50.26,0.0
2016,11,16,7,30,436.0,27.0,1.4,15.0,70.0,125.76,76.03
2016,11,16,7,45,530.5,35.0,1.55,16.0,118.0,183.89,128.44
2016,11,16,8,0,625.0,43.0,1.7,17.0,166.0,251.73,187.15
2016,11,16,8,15,680.5,48.0,1.7,17.5,216.0,311.06,239.67
2016,11,16,8,30,736.0,53.0,1.7,18.0,266.0,374.8,294.3
2016,11,16,8,45,771.5,57.0,1.7,19.0,314.5,431.98,341.55
2016,11,16,9,0,807.0,61.0,1.7,20.0,363.0,490.7,388.03
2016,11,16,9,15,831.5,63.5,1.7,20.5,407.5,542.71,428.44
2016,11,16,9,30,856.0,66.0,1.7,21.0,452.0,591.54,465.19
2016,11,16,9,45,872.5,68.5,1.7,22.0,491.0,637.4,497.53
2016,11,16,10,0,889.0,71.0,1.7,23.0,530.0,681.78,527.07
2016,11,16,10,15,901.0,72.5,2.0,23.5,562.0,720.09,553.77
2016,11,16,10,30,913.0,74.0,2.3,24.0,594.0,756.08,578.64
2016,11,16,10,45,920.5,75.5,2.65,25.0,619.0,786.12,598.31
2016,11,16,11,0,928.0,77.0,3.0,26.0,644.0,813.19,615.74
2016,11,16,11,15,933.5,78.0,3.05,26.5,661.0,834.96,628.93
2016,11,16,11,30,939.0,79.0,3.1,27.0,678.0,853.39,639.89
2016,11,16,11,45,944.0,78.0,3.2,27.5,687.5,865.69,647.05
2016,11,16,12,0,949.0,77.0,3.3,28.0,697.0,874.41,651.94
2016,11,16,12,15,949.0,77.0,3.35,28.0,697.0,876.47,653.48
2016,11,16,12,30,949.0,77.0,3.4,28.0,697.0,874.83,652.71
2016,11,16,12,45,946.0,77.0,3.5,28.0,688.5,867.03,648.21
2016,11,16,13,0,943.0,77.0,3.6,28.0,680.0,855.61,641.38
2016,11,16,13,15,938.0,76.0,3.6,28.0,663.0,837.92,629.85
2016,11,16,13,30,933.0,75.0,3.6,28.0,646.0,816.84,616.1
2016,11,16,13,45,924.5,74.0,3.65,28.0,621.5,789.85,598.51
2016,11,16,14,0,916.0,73.0,3.7,28.0,597.0,759.9,578.82
2016,11,16,14,15,904.5,71.5,3.6,27.5,565.0,724.49,555.68
2016,11,16,14,30,893.0,70.0,3.5,27.0,533.0,686.71,530.63
2016,11,16,14,45,875.5,68.0,3.4,27.0,494.0,642.37,498.59
2016,11,16,15,0,858.0,66.0,3.3,27.0,455.0,596.59,463.96
2016,11,16,15,15,834.0,63.5,3.0,26.5,411.0,548.17,426.75
2016,11,16,15,30,810.0,61.0,2.7,26.0,367.0,496.44,386.09
2016,11,16,15,45,775.0,57.5,2.4,25.5,318.5,438.42,339.47
2016,11,16,16,0,740.0,54.0,2.1,25.0,270.0,381.84,292.54
2016,11,16,16,15,685.5,48.5,1.95,24.0,220.0,317.59,239.21
2016,11,16,16,30,631.0,43.0,1.8,23.0,170.0,257.6,187.75
2016,11,16,16,45,538.5,35.5,1.7,22.0,122.0,190.03,130.6
2016,11,16,17,0,446.0,28.0,1.6,21.0,74.0,131.84,79.87
2016,11,16,17,15,223.0,14.0,1.65,20.5,37.0,53.5,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,14.5,2.2,14.5,33.0,47.78,0.0
2016,11,17,7,30,397.0,29.0,2.5,15.0,66.0,120.68,72.6
2016,11,17,7,45,496.5,37.0,2.8,16.0,113.5,177.46,124.25
2016,11,17,8,0,596.0,45.0,3.1,17.0,161.0,243.25,181.44
2016,11,17,8,15,654.0,50.5,3.4,17.5,210.5,302.45,234.46
2016,11,17,8,30,712.0,56.0,3.7,18.0,260.0,366.31,290.27
2016,11,17,8,45,749.0,60.0,4.05,19.0,308.0,422.97,338.58
2016,11,17,9,0,786.0,64.0,4.4,20.0,356.0,481.34,386.77
2016,11,17,9,15,811.0,67.0,4.6,20.5,400.0,533.22,429.1
2016,11,17,9,30,836.0,70.0,4.8,21.0,444.0,584.99,470.19
2016,11,17,9,45,855.5,71.5,5.05,22.0,483.0,627.84,502.83
2016,11,17,10,0,875.0,73.0,5.3,23.0,522.0,672.45,535.53
2016,11,17,10,15,887.0,75.0,5.3,23.0,554.0,710.85,562.92
2016,11,17,10,30,899.0,77.0,5.3,23.0,586.0,746.99,588.44
2016,11,17,10,45,622.5,169.0,5.35,23.5,528.5,668.62,526.27
2016,11,17,11,0,346.0,261.0,5.4,24.0,471.0,556.83,435.46
2016,11,17,11,15,319.5,275.0,5.4,24.0,473.0,557.47,435.27
2016,11,17,11,30,293.0,289.0,5.4,24.0,475.0,556.08,433.15
2016,11,17,11,45,608.0,186.0,5.4,24.5,579.0,715.72,558.57
2016,11,17,12,0,923.0,83.0,5.4,25.0,683.0,857.6,660.35
2016,11,17,12,15,922.0,83.0,5.35,25.0,682.5,858.82,660.11
2016,11,17,12,30,921.0,83.0,5.3,25.0,682.0,856.46,658.22
2016,11,17,12,45,917.5,82.5,5.3,25.5,673.0,847.91,651.07
2016,11,17,13,0,914.0,82.0,5.3,26.0,664.0,835.86,641.64
2016,11,17,13,15,907.5,81.5,5.25,26.0,647.0,818.01,629.26
2016,11,17,13,30,901.0,81.0,5.2,26.0,630.0,796.94,614.7
2016,11,17,13,45,889.5,80.0,5.2,26.5,604.5,768.42,593.9
2016,11,17,14,0,878.0,79.0,5.2,27.0,579.0,737.22,571.23
2016,11,17,14,15,864.0,77.5,5.1,27.0,547.0,701.22,545.77
2016,11,17,14,30,850.0,76.0,5.0,27.0,515.0,663.12,518.67
2016,11,17,14,45,826.5,75.0,4.95,27.0,475.5,620.96,487.0
2016,11,17,15,0,803.0,74.0,4.9,27.0,436.0,574.35,451.13
2016,11,17,15,15,776.0,70.5,4.7,26.5,392.5,522.42,410.95
2016,11,17,15,30,749.0,67.0,4.5,26.0,349.0,470.59,369.8
2016,11,17,15,45,701.5,64.5,4.3,25.5,300.5,410.6,321.23
2016,11,17,16,0,654.0,62.0,4.1,25.0,252.0,354.69,274.6
2016,11,17,16,15,593.0,56.0,3.85,24.5,204.0,291.88,221.56
2016,11,17,16,30,532.0,50.0,3.6,24.0,156.0,234.21,171.7
2016,11,17,16,45,418.0,41.5,3.35,23.5,110.0,165.26,114.24
2016,11,17,17,0,304.0,33.0,3.1,23.0,64.0,108.23,66.16
2016,11,17,17,15,152.0,16.5,3.35,22.5,32.0,44.85,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.86,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,15.43,5.87
2016,11,18,7,45,0.0,31.0,2.55,20.5,31.0,29.94,18.68
2016,11,18,8,0,0.0,46.0,2.6,21.0,46.0,44.69,31.23
2016,11,18,8,15,0.0,62.0,2.6,21.0,62.0,60.64,44.71
2016,11,18,8,30,0.0,78.0,2.6,21.0,78.0,76.59,58.03
2016,11,18,8,45,262.5,96.0,2.6,21.0,192.5,228.09,181.81
