Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,0,525.0,114.0,2.6,21.0,307.0,399.93,318.91
2016,11,18,9,15,559.0,120.5,2.7,21.0,348.5,449.13,358.06
2016,11,18,9,30,593.0,127.0,2.8,21.0,390.0,502.48,400.04
2016,11,18,9,45,437.5,172.5,2.9,21.5,375.5,474.06,375.91
2016,11,18,10,0,282.0,218.0,3.0,22.0,361.0,428.97,338.42
2016,11,18,10,15,281.5,235.0,3.35,21.5,386.0,456.37,360.3
2016,11,18,10,30,281.0,252.0,3.7,21.0,411.0,482.84,381.05
2016,11,18,10,45,140.5,192.0,4.1,21.0,271.5,309.76,245.86
2016,11,18,11,0,0.0,132.0,4.5,21.0,132.0,128.99,98.99
2016,11,18,11,15,0.0,80.0,4.8,21.0,80.0,77.4,57.51
2016,11,18,11,30,0.0,28.0,5.1,21.0,28.0,27.06,16.52
2016,11,18,11,45,0.0,41.5,5.45,21.0,41.5,40.12,27.18
2016,11,18,12,0,0.0,55.0,5.8,21.0,55.0,53.19,37.8
2016,11,18,12,15,417.5,84.5,5.85,21.0,355.0,448.87,365.04
2016,11,18,12,30,835.0,114.0,5.9,21.0,655.0,823.51,649.81
2016,11,18,12,45,428.5,177.5,5.95,21.0,455.0,555.62,443.76
2016,11,18,13,0,22.0,241.0,6.0,21.0,255.0,258.87,202.42
2016,11,18,13,15,168.0,254.0,6.0,21.0,356.5,405.47,322.3
2016,11,18,13,30,314.0,267.0,6.0,21.0,458.0,539.1,428.37
2016,11,18,13,45,587.0,177.0,6.05,21.0,516.0,648.24,518.4
2016,11,18,14,0,860.0,87.0,6.1,21.0,574.0,735.67,587.85
2016,11,18,14,15,848.0,85.5,6.1,20.5,543.5,701.44,563.78
2016,11,18,14,30,836.0,84.0,6.1,20.0,513.0,665.03,538.04
2016,11,18,14,45,810.0,83.5,6.2,20.0,474.0,618.82,502.04
2016,11,18,15,0,784.0,83.0,6.3,20.0,435.0,571.89,464.72
2016,11,18,15,15,758.0,79.5,6.3,19.5,392.0,521.33,424.39
2016,11,18,15,30,732.0,76.0,6.3,19.0,349.0,470.8,382.91
2016,11,18,15,45,698.5,70.0,6.3,19.0,303.0,415.94,336.05
2016,11,18,16,0,665.0,64.0,6.3,19.0,257.0,361.05,287.97
2016,11,18,16,15,606.5,57.5,6.15,18.0,208.0,298.17,233.36
2016,11,18,16,30,548.0,51.0,6.0,17.0,159.0,240.12,181.63
2016,11,18,16,45,459.0,41.0,5.9,16.5,113.0,175.51,124.8
2016,11,18,17,0,370.0,31.0,5.8,16.0,67.0,120.18,74.78
2016,11,18,17,15,185.0,15.5,5.7,15.5,33.5,48.85,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,253.5,12.5,4.05,5.5,35.0,49.1,0.0
2016,11,19,7,30,507.0,25.0,4.2,6.0,70.0,135.21,79.74
2016,11,19,7,45,605.5,31.5,4.35,6.5,120.0,195.9,140.04
2016,11,19,8,0,704.0,38.0,4.5,7.0,170.0,266.57,205.02
2016,11,19,8,15,759.0,42.5,4.7,7.5,222.5,328.69,263.77
2016,11,19,8,30,814.0,47.0,4.9,8.0,275.0,393.2,323.39
2016,11,19,8,45,848.5,50.0,5.15,8.5,325.5,451.83,376.83
2016,11,19,9,0,883.0,53.0,5.4,9.0,376.0,511.8,429.76
2016,11,19,9,15,906.5,55.5,5.35,9.5,422.0,566.03,475.84
2016,11,19,9,30,930.0,58.0,5.3,10.0,468.0,619.8,520.0
2016,11,19,9,45,945.5,60.0,5.3,11.0,508.0,667.13,556.83
2016,11,19,10,0,961.0,62.0,5.3,12.0,548.0,712.7,590.2
2016,11,19,10,15,972.0,63.5,5.2,12.0,581.5,752.52,619.15
2016,11,19,10,30,983.0,65.0,5.1,12.0,615.0,789.75,645.81
2016,11,19,10,45,990.0,66.0,5.1,12.5,640.5,820.58,666.66
2016,11,19,11,0,997.0,67.0,5.1,13.0,666.0,848.19,685.01
2016,11,19,11,15,1001.5,67.5,5.0,13.5,683.5,869.87,698.27
2016,11,19,11,30,1006.0,68.0,4.9,14.0,701.0,887.94,708.86
2016,11,19,11,45,1007.0,69.0,4.85,14.5,710.0,900.03,715.43
2016,11,19,12,0,1008.0,70.0,4.8,15.0,719.0,908.25,719.33
2016,11,19,12,15,1007.5,70.0,4.7,15.0,719.0,910.2,719.86
2016,11,19,12,30,1007.0,70.0,4.6,15.0,719.0,908.24,717.75
2016,11,19,12,45,1004.0,70.0,4.6,15.5,710.5,900.33,710.92
2016,11,19,13,0,1001.0,70.0,4.6,16.0,702.0,888.61,701.54
2016,11,19,13,15,996.0,69.5,4.55,16.0,684.5,870.97,689.06
2016,11,19,13,30,991.0,69.0,4.5,16.0,667.0,849.74,674.11
2016,11,19,13,45,983.0,68.0,4.45,16.0,641.5,822.21,654.64
2016,11,19,14,0,975.0,67.0,4.4,16.0,616.0,791.51,632.87
2016,11,19,14,15,963.5,65.5,4.35,16.0,583.5,754.78,606.58
2016,11,19,14,30,952.0,64.0,4.3,16.0,551.0,715.48,578.23
2016,11,19,14,45,930.5,64.0,4.25,16.0,510.5,669.2,543.4
2016,11,19,15,0,909.0,64.0,4.2,16.0,470.0,621.59,505.64
2016,11,19,15,15,885.5,61.5,4.05,15.5,424.5,569.01,463.84
2016,11,19,15,30,862.0,59.0,3.9,15.0,379.0,515.97,420.38
2016,11,19,15,45,827.0,55.5,3.75,15.0,329.5,458.42,371.16
2016,11,19,16,0,792.0,52.0,3.6,15.0,280.0,399.71,319.61
2016,11,19,16,15,737.0,47.0,3.1,14.0,228.0,333.6,261.55
2016,11,19,16,30,682.0,42.0,2.6,13.0,176.0,271.67,205.51
2016,11,19,16,45,585.5,35.0,2.15,12.0,125.5,201.2,143.07
2016,11,19,17,0,489.0,28.0,1.7,11.0,75.0,140.34,86.94
2016,11,19,17,15,244.5,14.0,1.65,10.0,37.5,56.02,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,242.0,12.0,1.1,3.0,33.0,46.46,0.0
2016,11,20,7,30,484.0,24.0,1.2,4.0,66.0,128.37,74.02
2016,11,20,7,45,585.5,31.5,1.35,5.0,115.5,189.46,134.8
2016,11,20,8,0,687.0,39.0,1.5,6.0,165.0,260.79,199.11
2016,11,20,8,15,743.5,43.5,1.4,6.5,217.0,322.44,255.95
2016,11,20,8,30,800.0,48.0,1.3,7.0,269.0,388.49,314.66
2016,11,20,8,45,832.5,52.0,1.25,8.0,319.0,444.76,363.07
2016,11,20,9,0,865.0,56.0,1.2,9.0,369.0,504.02,411.52
2016,11,20,9,15,889.0,58.5,1.4,10.0,414.5,557.65,455.07
2016,11,20,9,30,913.0,61.0,1.6,11.0,460.0,610.93,496.89
2016,11,20,9,45,929.5,63.0,1.85,12.0,500.0,658.19,533.21
2016,11,20,10,0,946.0,65.0,2.1,13.0,540.0,703.83,566.79
2016,11,20,10,15,957.5,66.5,2.1,13.5,573.5,743.5,593.33
2016,11,20,10,30,969.0,68.0,2.1,14.0,607.0,780.66,617.71
2016,11,20,10,45,976.0,69.0,2.1,14.5,632.5,811.15,637.04
2016,11,20,11,0,983.0,70.0,2.1,15.0,658.0,838.47,654.03
2016,11,20,11,15,987.5,70.5,2.1,15.0,675.0,859.93,668.09
2016,11,20,11,30,992.0,71.0,2.1,15.0,692.0,877.85,679.79
2016,11,20,11,45,995.0,70.5,2.1,15.5,701.0,889.74,686.16
2016,11,20,12,0,998.0,70.0,2.1,16.0,710.0,897.86,690.09
2016,11,20,12,15,997.5,70.0,2.1,16.0,710.0,899.85,691.28
2016,11,20,12,30,997.0,70.0,2.1,16.0,710.0,897.97,690.02
2016,11,20,12,45,993.5,70.0,2.15,16.5,701.0,889.79,683.84
2016,11,20,13,0,990.0,70.0,2.2,17.0,692.0,877.85,675.26
2016,11,20,13,15,984.5,69.5,2.2,17.0,675.0,860.05,663.57
2016,11,20,13,30,979.0,69.0,2.2,17.0,658.0,838.73,649.54
2016,11,20,13,45,970.0,68.5,2.25,17.5,632.5,811.37,630.54
2016,11,20,14,0,961.0,68.0,2.3,18.0,607.0,780.93,609.37
2016,11,20,14,15,949.5,66.5,2.3,18.0,574.5,744.7,584.75
2016,11,20,14,30,938.0,65.0,2.3,18.0,542.0,705.95,558.1
2016,11,20,14,45,919.0,64.0,2.3,18.0,502.0,660.72,525.35
2016,11,20,15,0,900.0,63.0,2.3,18.0,462.0,614.01,489.72
2016,11,20,15,15,876.0,60.0,2.15,17.5,417.0,561.07,448.62
2016,11,20,15,30,852.0,57.0,2.0,17.0,372.0,507.72,405.95
2016,11,20,15,45,816.5,54.0,1.9,17.0,323.0,451.12,358.75
2016,11,20,16,0,781.0,51.0,1.8,17.0,274.0,393.4,309.24
2016,11,20,16,15,726.0,46.0,1.65,15.5,222.5,327.97,253.76
2016,11,20,16,30,671.0,41.0,1.5,14.0,171.0,266.75,199.86
2016,11,20,16,45,574.5,34.0,1.35,13.0,122.0,197.01,138.92
2016,11,20,17,0,478.0,27.0,1.2,12.0,73.0,136.95,83.85
2016,11,20,17,15,239.0,13.5,1.2,11.5,36.5,54.53,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,13.0,1.25,6.5,28.5,39.31,0.0
2016,11,21,7,30,376.0,26.0,1.5,7.0,57.0,109.42,61.2
2016,11,21,7,45,482.5,35.0,1.8,8.0,103.5,167.5,118.41
2016,11,21,8,0,589.0,44.0,2.1,9.0,150.0,234.48,177.86
2016,11,21,8,15,649.5,49.5,2.05,10.0,199.5,293.58,231.45
2016,11,21,8,30,710.0,55.0,2.0,11.0,249.0,357.59,287.66
2016,11,21,8,45,750.0,58.5,2.0,12.0,297.0,414.51,336.59
2016,11,21,9,0,790.0,62.0,2.0,13.0,345.0,473.43,385.19
2016,11,21,9,15,815.5,65.0,2.4,14.0,389.0,525.44,427.96
2016,11,21,9,30,841.0,68.0,2.8,15.0,433.0,577.38,469.38
2016,11,21,9,45,859.0,70.0,3.25,16.5,471.5,619.85,501.75
2016,11,21,10,0,877.0,72.0,3.7,18.0,510.0,663.97,534.29
2016,11,21,10,15,888.5,73.5,3.75,18.5,542.0,701.43,560.23
2016,11,21,10,30,900.0,75.0,3.8,19.0,574.0,736.62,584.1
2016,11,21,10,45,908.0,76.5,3.9,19.5,598.0,766.71,604.22
2016,11,21,11,0,916.0,78.0,4.0,20.0,622.0,793.93,622.2
2016,11,21,11,15,920.5,78.5,4.0,20.0,639.0,814.24,635.96
2016,11,21,11,30,925.0,79.0,4.0,20.0,656.0,831.25,647.46
2016,11,21,11,45,929.5,78.5,4.05,20.5,664.5,843.72,654.82
2016,11,21,12,0,934.0,78.0,4.1,21.0,673.0,852.71,659.83
2016,11,21,12,15,933.0,78.0,4.1,21.5,672.5,854.2,659.46
2016,11,21,12,30,932.0,78.0,4.1,22.0,672.0,852.07,656.74
2016,11,21,12,45,927.5,78.0,4.15,22.5,663.5,843.52,649.88
2016,11,21,13,0,923.0,78.0,4.2,23.0,655.0,831.46,640.73
2016,11,21,13,15,916.5,77.0,4.15,23.0,638.0,813.27,628.2
2016,11,21,13,30,910.0,76.0,4.1,23.0,621.0,791.84,613.47
2016,11,21,13,45,899.5,75.5,4.1,23.0,596.0,764.87,595.02
2016,11,21,14,0,889.0,75.0,4.1,23.0,571.0,735.13,574.56
2016,11,21,14,15,875.5,73.0,4.05,23.0,539.5,699.03,549.2
2016,11,21,14,30,862.0,71.0,4.0,23.0,508.0,660.77,522.09
2016,11,21,14,45,837.0,71.0,3.95,23.0,469.0,618.87,490.37
2016,11,21,15,0,812.0,71.0,3.9,23.0,430.0,572.61,454.48
2016,11,21,15,15,785.0,68.0,3.6,22.5,387.0,521.35,414.33
2016,11,21,15,30,758.0,65.0,3.3,22.0,344.0,470.14,373.15
2016,11,21,15,45,717.5,61.0,3.05,22.0,297.0,411.9,324.8
2016,11,21,16,0,677.0,57.0,2.8,22.0,250.0,355.69,276.88
2016,11,21,16,15,617.5,51.5,2.5,21.0,201.5,294.57,225.04
2016,11,21,16,30,558.0,46.0,2.2,20.0,153.0,237.16,175.07
2016,11,21,16,45,457.0,37.5,1.95,19.0,108.0,170.81,118.75
2016,11,21,17,0,356.0,29.0,1.7,18.0,63.0,115.0,69.41
2016,11,21,17,15,178.0,14.5,1.85,17.5,31.5,46.37,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,29.5,14.5,2.7,17.0,16.5,18.35,0.0
2016,11,22,7,30,59.0,29.0,2.8,17.0,33.0,44.15,22.68
2016,11,22,7,45,108.0,48.0,2.9,17.5,64.0,83.46,58.64
2016,11,22,8,0,157.0,67.0,3.0,18.0,95.0,124.45,93.36
2016,11,22,8,15,185.5,86.0,3.05,18.0,129.0,163.18,127.02
2016,11,22,8,30,214.0,105.0,3.1,18.0,163.0,204.58,162.61
2016,11,22,8,45,233.0,123.0,3.2,18.5,196.5,243.01,194.96
2016,11,22,9,0,252.0,141.0,3.3,19.0,230.0,282.79,227.69
2016,11,22,9,15,257.0,160.5,3.6,19.5,261.5,317.81,255.92
2016,11,22,9,30,262.0,180.0,3.9,20.0,293.0,352.63,283.38
2016,11,22,9,45,131.0,154.0,4.2,20.5,210.5,245.31,196.45
2016,11,22,10,0,0.0,128.0,4.5,21.0,128.0,125.61,97.16
2016,11,22,10,15,0.0,142.5,4.75,21.5,142.5,140.21,108.65
2016,11,22,10,30,0.0,157.0,5.0,22.0,157.0,154.87,119.96
2016,11,22,10,45,0.5,164.0,5.3,22.5,164.0,162.22,125.41
2016,11,22,11,0,1.0,171.0,5.6,23.0,171.0,169.63,130.91
2016,11,22,11,15,11.5,204.0,5.6,23.0,211.0,211.88,164.47
2016,11,22,11,30,22.0,237.0,5.6,23.0,251.0,254.83,198.25
2016,11,22,11,45,73.0,269.5,5.7,23.0,316.0,339.91,265.82
2016,11,22,12,0,124.0,302.0,5.8,23.0,381.0,426.8,333.64
2016,11,22,12,15,106.0,298.5,5.65,23.0,366.0,399.67,312.05
2016,11,22,12,30,88.0,295.0,5.5,23.0,351.0,380.99,297.12
2016,11,22,12,45,69.0,282.5,5.4,23.5,326.0,351.3,273.29
2016,11,22,13,0,50.0,270.0,5.3,24.0,301.0,321.77,249.62
2016,11,22,13,15,78.0,273.5,5.05,23.5,321.0,347.39,270.78
2016,11,22,13,30,106.0,277.0,4.8,23.0,341.0,372.08,291.01
2016,11,22,13,45,53.0,217.0,4.6,23.0,249.0,263.99,206.28
2016,11,22,14,0,0.0,157.0,4.4,23.0,157.0,154.8,119.12
2016,11,22,14,15,3.0,163.5,4.15,23.0,165.0,163.89,126.77
2016,11,22,14,30,6.0,170.0,3.9,23.0,173.0,173.01,134.31
2016,11,22,14,45,3.0,140.5,3.65,23.0,142.0,140.63,108.65
2016,11,22,15,0,0.0,111.0,3.4,23.0,111.0,108.71,83.18
2016,11,22,15,15,0.0,99.5,3.3,22.5,99.5,97.28,74.3
2016,11,22,15,30,0.0,88.0,3.2,22.0,88.0,85.88,65.3
2016,11,22,15,45,0.0,75.0,3.15,22.0,75.0,72.98,54.81
2016,11,22,16,0,0.0,62.0,3.1,22.0,62.0,60.1,44.21
2016,11,22,16,15,0.0,49.5,3.1,21.5,49.5,47.82,34.05
2016,11,22,16,30,0.0,37.0,3.1,21.0,37.0,35.73,23.87
2016,11,22,16,45,0.0,25.5,3.1,21.0,25.5,24.61,14.35
2016,11,22,17,0,0.0,14.0,3.1,21.0,14.0,13.5,4.54
2016,11,22,17,15,0.0,7.0,3.15,20.5,7.0,6.75,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,34.48,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,95.8,48.23
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,155.29,107.57
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,226.0,169.36
2016,11,23,8,15,632.5,49.0,3.95,12.5,191.5,283.93,222.37
2016,11,23,8,30,697.0,55.0,4.1,13.0,241.0,348.9,280.41
2016,11,23,8,45,744.0,58.0,4.35,13.5,290.0,407.6,332.45
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,468.94,385.28
2016,11,23,9,15,818.5,64.0,4.55,14.5,384.0,521.93,429.39
2016,11,23,9,30,846.0,67.0,4.5,15.0,429.0,575.03,472.14
2016,11,23,9,45,868.0,68.5,4.5,16.0,469.0,619.53,506.25
2016,11,23,10,0,890.0,70.0,4.5,17.0,509.0,665.94,540.65
2016,11,23,10,15,903.5,71.5,4.35,17.0,541.5,705.17,568.62
2016,11,23,10,30,917.0,73.0,4.2,17.0,574.0,742.21,594.39
2016,11,23,10,45,927.5,73.5,4.1,17.5,600.0,773.45,614.81
2016,11,23,11,0,938.0,74.0,4.0,18.0,626.0,801.89,632.98
2016,11,23,11,15,943.5,75.0,3.9,18.5,643.5,824.01,646.42
2016,11,23,11,30,949.0,76.0,3.8,19.0,661.0,842.79,657.46
2016,11,23,11,45,954.0,75.0,3.7,19.5,670.5,855.43,664.14
2016,11,23,12,0,959.0,74.0,3.6,20.0,680.0,864.5,668.39
2016,11,23,12,15,959.0,74.0,3.5,20.0,680.5,867.01,669.43
2016,11,23,12,30,959.0,74.0,3.4,20.0,681.0,865.81,668.04
2016,11,23,12,45,957.0,73.5,3.35,20.5,673.0,858.73,661.72
2016,11,23,13,0,955.0,73.0,3.3,21.0,665.0,848.01,653.06
2016,11,23,13,15,950.0,72.5,3.15,21.0,649.0,831.35,641.07
2016,11,23,13,30,945.0,72.0,3.0,21.0,633.0,811.28,626.83
2016,11,23,13,45,936.5,71.0,2.95,21.0,608.5,784.74,608.67
2016,11,23,14,0,928.0,70.0,2.9,21.0,584.0,755.21,588.42
2016,11,23,14,15,916.0,68.5,2.8,21.0,552.5,719.88,563.67
2016,11,23,14,30,904.0,67.0,2.7,21.0,521.0,682.17,537.09
2016,11,23,14,45,886.5,65.0,2.65,21.0,482.5,638.26,504.62
2016,11,23,15,0,869.0,63.0,2.6,21.0,444.0,592.86,469.78
2016,11,23,15,15,844.5,60.5,2.4,20.5,400.5,541.82,430.07
2016,11,23,15,30,820.0,58.0,2.2,20.0,357.0,492.97,390.81
2016,11,23,15,45,784.0,54.5,2.05,20.0,309.0,434.88,342.72
2016,11,23,16,0,748.0,51.0,1.9,20.0,261.0,378.25,294.41
2016,11,23,16,15,692.0,46.0,1.65,19.0,211.5,314.43,240.12
2016,11,23,16,30,636.0,41.0,1.4,18.0,162.0,254.92,187.91
2016,11,23,16,45,538.5,33.5,1.2,17.0,114.5,186.55,129.2
2016,11,23,17,0,441.0,26.0,1.0,16.0,67.0,128.01,75.99
2016,11,23,17,15,220.5,13.0,1.0,15.5,33.5,50.92,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,164.5,12.0,1.2,8.5,24.5,34.01,0.0
2016,11,24,7,30,329.0,24.0,1.4,9.0,49.0,94.58,44.96
2016,11,24,7,45,431.0,34.5,1.65,10.0,93.0,151.18,104.57
2016,11,24,8,0,533.0,45.0,1.9,11.0,137.0,216.45,161.96
2016,11,24,8,15,598.0,51.5,1.8,11.5,185.0,274.58,214.33
2016,11,24,8,30,663.0,58.0,1.7,12.0,233.0,338.32,270.23
2016,11,24,8,45,698.0,64.0,1.65,13.0,279.5,391.66,315.97
2016,11,24,9,0,733.0,70.0,1.6,14.0,326.0,448.2,362.31
2016,11,24,9,15,761.5,74.0,1.7,15.0,369.5,500.36,404.01
2016,11,24,9,30,790.0,78.0,1.8,16.0,413.0,552.84,444.49
2016,11,24,9,45,806.0,82.0,1.9,17.0,451.0,597.56,477.8
2016,11,24,10,0,822.0,86.0,2.0,18.0,489.0,640.98,509.17
2016,11,24,10,15,836.5,88.0,1.95,18.5,521.0,679.58,536.17
2016,11,24,10,30,851.0,90.0,1.9,19.0,553.0,716.25,559.95
2016,11,24,10,45,857.0,93.0,1.9,19.5,577.0,745.59,578.53
2016,11,24,11,0,863.0,96.0,1.9,20.0,601.0,772.14,595.06
2016,11,24,11,15,869.0,97.0,1.9,20.5,618.0,793.51,607.9
2016,11,24,11,30,875.0,98.0,1.9,21.0,635.0,811.81,618.64
2016,11,24,11,45,883.0,96.0,1.9,21.5,645.0,820.28,622.7
2016,11,24,12,0,891.0,94.0,1.9,22.0,655.0,830.28,628.01
2016,11,24,12,15,891.5,94.0,1.95,22.0,655.5,833.09,630.18
2016,11,24,12,30,892.0,94.0,2.0,22.0,656.0,832.45,630.22
2016,11,24,12,45,888.0,94.5,2.1,22.5,648.0,825.31,625.2
2016,11,24,13,0,884.0,95.0,2.2,23.0,640.0,814.82,618.02
2016,11,24,13,15,878.0,94.0,2.2,23.0,624.0,802.47,610.09
2016,11,24,13,30,872.0,93.0,2.2,23.0,608.0,782.2,596.77
2016,11,24,13,45,860.5,92.0,2.2,23.5,584.0,754.81,577.45
2016,11,24,14,0,849.0,91.0,2.2,24.0,560.0,724.8,556.35
2016,11,24,14,15,835.0,89.0,2.15,24.0,529.0,689.53,532.23
2016,11,24,14,30,821.0,87.0,2.1,24.0,498.0,652.22,505.72
2016,11,24,14,45,569.0,130.5,2.1,24.0,405.0,514.6,401.87
2016,11,24,15,0,317.0,174.0,2.1,24.0,312.0,381.51,299.03
2016,11,24,15,15,520.5,124.5,1.9,23.5,324.5,433.63,341.02
2016,11,24,15,30,724.0,75.0,1.7,23.0,337.0,463.72,362.97
2016,11,24,15,45,681.0,70.5,1.5,22.5,290.5,405.56,315.77
2016,11,24,16,0,638.0,66.0,1.3,22.0,244.0,349.75,269.61
2016,11,24,16,15,575.5,59.0,1.2,21.0,196.5,286.76,217.52
2016,11,24,16,30,513.0,52.0,1.1,20.0,149.0,228.97,168.33
2016,11,24,16,45,406.0,42.0,1.05,19.5,104.0,161.93,112.33
2016,11,24,17,0,299.0,32.0,1.0,19.0,59.0,105.97,63.36
2016,11,24,17,15,149.5,16.0,1.0,18.5,29.5,43.35,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,95.5,13.5,0.7,14.5,20.0,25.96,0.0
2016,11,25,7,30,191.0,27.0,0.7,15.0,40.0,70.54,30.54
2016,11,25,7,45,296.0,40.0,0.75,15.5,80.5,122.78,83.63
2016,11,25,8,0,401.0,53.0,0.8,16.0,121.0,184.47,135.61
2016,11,25,8,15,471.0,62.0,0.85,16.5,166.5,240.27,183.76
2016,11,25,8,30,541.0,71.0,0.9,17.0,212.0,302.34,236.31
2016,11,25,8,45,565.0,82.5,1.0,17.5,254.5,352.33,278.64
2016,11,25,9,0,589.0,94.0,1.1,18.0,297.0,403.32,320.41
2016,11,25,9,15,294.5,67.5,1.25,18.0,169.0,238.35,192.58
2016,11,25,9,30,0.0,41.0,1.4,18.0,41.0,39.6,27.52
2016,11,25,9,45,0.0,38.0,1.6,18.5,38.0,36.7,25.11
2016,11,25,10,0,0.0,35.0,1.8,19.0,35.0,33.8,22.58
2016,11,25,10,15,0.0,51.5,2.0,19.0,51.5,49.77,35.74
2016,11,25,10,30,0.0,68.0,2.2,19.0,68.0,65.75,48.81
2016,11,25,10,45,0.0,96.0,2.45,19.5,96.0,93.04,70.88
2016,11,25,11,0,0.0,124.0,2.7,20.0,124.0,121.04,93.23
2016,11,25,11,15,0.0,140.5,2.85,20.0,140.5,137.66,106.43
2016,11,25,11,30,0.0,157.0,3.0,20.0,157.0,154.38,119.68
2016,11,25,11,45,4.0,181.5,3.15,20.0,184.5,182.65,142.22
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,211.23,164.86
2016,11,25,12,15,15.5,223.5,3.35,20.0,234.0,235.58,184.2
2016,11,25,12,30,23.0,241.0,3.4,20.0,256.0,260.08,203.59
2016,11,25,12,45,11.5,142.0,3.45,20.0,149.5,148.3,115.08
2016,11,25,13,0,0.0,43.0,3.5,20.0,43.0,41.57,28.51
2016,11,25,13,15,1.0,110.0,3.55,20.0,111.0,107.71,82.48
2016,11,25,13,30,2.0,177.0,3.6,20.0,179.0,176.66,137.86
2016,11,25,13,45,87.0,215.0,3.65,20.0,263.5,287.22,228.1
2016,11,25,14,0,172.0,253.0,3.7,20.0,348.0,397.09,315.33
2016,11,25,14,15,151.5,238.5,3.7,19.5,318.5,362.42,288.55
2016,11,25,14,30,131.0,224.0,3.7,19.0,289.0,328.52,262.56
2016,11,25,14,45,65.5,167.0,3.7,19.0,199.5,213.31,170.33
2016,11,25,15,0,0.0,110.0,3.7,19.0,110.0,107.76,83.71
2016,11,25,15,15,0.0,98.0,3.65,18.5,98.0,95.81,74.32
2016,11,25,15,30,0.0,86.0,3.6,18.0,86.0,83.89,64.74
2016,11,25,15,45,169.0,101.0,3.6,18.0,148.5,191.49,154.26
2016,11,25,16,0,338.0,116.0,3.6,18.0,211.0,272.16,217.27
2016,11,25,16,15,281.5,98.5,3.45,17.5,167.5,215.82,169.39
2016,11,25,16,30,225.0,81.0,3.3,17.0,124.0,164.83,125.87
2016,11,25,16,45,163.5,58.5,3.2,16.5,85.0,112.27,81.35
2016,11,25,17,0,102.0,36.0,3.1,16.0,46.0,65.91,40.77
2016,11,25,17,15,51.0,18.0,3.1,15.5,23.0,28.31,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,72.5,13.5,2.6,10.0,18.5,22.76,0.0
2016,11,26,7,30,145.0,27.0,2.7,10.0,37.0,61.33,24.38
2016,11,26,7,45,247.5,42.5,2.85,10.5,76.5,113.54,79.21
2016,11,26,8,0,350.0,58.0,3.0,11.0,116.0,173.56,131.05
2016,11,26,8,15,419.5,69.0,2.95,11.5,161.0,227.74,179.18
2016,11,26,8,30,489.0,80.0,2.9,12.0,206.0,289.73,233.39
2016,11,26,8,45,537.0,88.0,2.9,13.0,251.0,344.27,280.27
2016,11,26,9,0,585.0,96.0,2.9,14.0,296.0,402.03,328.35
2016,11,26,9,15,618.5,101.5,2.85,14.5,338.0,452.21,369.54
2016,11,26,9,30,652.0,107.0,2.8,15.0,380.0,503.49,410.37
2016,11,26,9,45,676.5,111.5,2.8,16.0,417.5,548.91,444.8
2016,11,26,10,0,701.0,116.0,2.8,17.0,455.0,594.03,477.97
2016,11,26,10,15,718.0,119.0,2.65,17.5,486.5,631.78,505.02
2016,11,26,10,30,735.0,122.0,2.5,18.0,518.0,668.13,530.28
2016,11,26,10,45,748.5,123.5,2.4,18.5,542.5,698.59,550.81
2016,11,26,11,0,762.0,125.0,2.3,19.0,567.0,726.98,568.69
2016,11,26,11,15,607.5,180.0,2.2,19.5,538.5,681.21,530.97
2016,11,26,11,30,453.0,235.0,2.1,20.0,510.0,625.62,485.65
2016,11,26,11,45,369.5,259.0,2.05,20.5,486.0,582.13,451.29
2016,11,26,12,0,286.0,283.0,2.0,21.0,462.0,544.26,420.53
2016,11,26,12,15,171.0,278.5,1.95,21.0,385.5,438.31,339.85
2016,11,26,12,30,56.0,274.0,1.9,21.0,309.0,331.67,256.75
2016,11,26,12,45,47.5,265.0,1.85,21.0,294.5,314.66,244.06
2016,11,26,13,0,39.0,256.0,1.8,21.0,280.0,297.7,230.98
2016,11,26,13,15,20.0,214.5,1.75,21.0,226.5,229.68,178.26
2016,11,26,13,30,1.0,173.0,1.7,21.0,173.0,171.8,132.7
2016,11,26,13,45,0.5,153.0,1.65,21.5,153.0,150.99,116.31
2016,11,26,14,0,0.0,133.0,1.6,22.0,133.0,130.34,99.9
2016,11,26,14,15,351.5,125.5,1.6,21.5,300.5,390.9,312.35
2016,11,26,14,30,703.0,118.0,1.6,21.0,468.0,608.93,477.86
2016,11,26,14,45,351.5,107.0,1.6,21.0,282.0,347.22,276.61
2016,11,26,15,0,0.0,96.0,1.6,21.0,96.0,93.51,71.06
2016,11,26,15,15,0.0,86.0,1.55,20.5,86.0,83.61,63.66
2016,11,26,15,30,0.0,76.0,1.5,20.0,76.0,73.73,55.8
2016,11,26,15,45,0.0,65.0,1.45,20.0,65.0,62.86,46.89
2016,11,26,16,0,0.0,54.0,1.4,20.0,54.0,52.18,38.01
2016,11,26,16,15,0.0,43.0,1.25,19.5,43.0,41.53,29.11
2016,11,26,16,30,0.0,32.0,1.1,19.0,32.0,30.89,20.08
2016,11,26,16,45,0.0,22.0,0.95,18.5,22.0,21.23,11.76
2016,11,26,17,0,0.0,12.0,0.8,18.0,12.0,11.57,3.08
2016,11,26,17,15,0.0,6.0,0.85,17.5,6.0,5.9,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,12.0,2.5,12.0,19.0,25.97,0.0
2016,11,27,7,30,220.0,24.0,2.6,12.0,38.0,71.12,23.89
2016,11,27,7,45,328.0,36.5,2.75,12.5,79.0,125.83,85.38
2016,11,27,8,0,436.0,49.0,2.9,13.0,120.0,188.68,139.92
2016,11,27,8,15,506.0,57.0,2.95,13.5,166.0,244.78,190.01
2016,11,27,8,30,576.0,65.0,3.0,14.0,212.0,307.1,244.75
2016,11,27,8,45,319.5,101.5,3.15,15.0,185.5,260.1,210.73
2016,11,27,9,0,63.0,138.0,3.3,16.0,159.0,174.81,140.96
2016,11,27,9,15,88.5,158.5,3.7,16.5,193.0,212.65,172.29
2016,11,27,9,30,114.0,179.0,4.1,17.0,227.0,258.36,209.39
2016,11,27,9,45,109.0,196.0,4.55,18.0,245.0,277.89,224.21
2016,11,27,10,0,104.0,213.0,5.0,19.0,263.0,290.16,233.05
2016,11,27,10,15,53.5,192.0,5.15,19.5,217.5,234.85,187.19
2016,11,27,10,30,3.0,171.0,5.3,20.0,172.0,171.77,134.68
2016,11,27,10,45,5.5,182.5,5.5,21.0,185.5,185.33,144.96
2016,11,27,11,0,8.0,194.0,5.7,22.0,199.0,199.05,155.18
2016,11,27,11,15,4.0,157.5,5.75,22.0,160.0,158.13,122.36
2016,11,27,11,30,0.0,121.0,5.8,22.0,121.0,117.95,90.0
2016,11,27,11,45,7.5,172.0,5.9,22.5,176.5,175.71,136.11
2016,11,27,12,0,15.0,223.0,6.0,23.0,232.0,234.73,182.45
2016,11,27,12,15,163.5,251.0,6.0,23.0,353.0,401.35,316.66
2016,11,27,12,30,312.0,279.0,6.0,23.0,474.0,560.88,441.15
2016,11,27,12,45,159.0,236.5,6.05,23.5,336.0,380.76,299.65
2016,11,27,13,0,6.0,194.0,6.1,24.0,198.0,197.28,152.0
2016,11,27,13,15,5.5,189.5,6.1,24.0,193.0,192.28,148.37
2016,11,27,13,30,5.0,185.0,6.1,24.0,188.0,187.32,144.6
2016,11,27,13,45,2.5,169.0,6.1,24.5,170.5,168.99,129.96
2016,11,27,14,0,0.0,153.0,6.1,25.0,153.0,150.84,115.48
2016,11,27,14,15,20.5,178.0,6.0,24.5,188.0,191.38,148.7
2016,11,27,14,30,41.0,203.0,5.9,24.0,223.0,238.42,186.88
2016,11,27,14,45,171.0,189.0,5.85,24.0,264.0,310.63,246.79
2016,11,27,15,0,301.0,175.0,5.8,24.0,305.0,372.8,297.28
2016,11,27,15,15,285.5,159.5,5.6,23.5,273.0,335.39,267.64
2016,11,27,15,30,270.0,144.0,5.4,23.0,241.0,298.55,238.1
2016,11,27,15,45,380.0,113.5,5.25,23.0,229.5,309.46,245.73
2016,11,27,16,0,490.0,83.0,5.1,23.0,218.0,305.45,239.37
2016,11,27,16,15,424.5,73.0,4.9,22.5,174.0,244.35,187.65
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,190.83,141.72
2016,11,27,16,45,256.0,49.0,4.55,22.0,89.5,129.33,90.5
2016,11,27,17,0,153.0,35.0,4.4,22.0,49.0,78.93,47.31
2016,11,27,17,15,76.5,17.5,4.45,21.5,24.5,29.19,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,7,15,93.5,12.0,5.8,19.0,18.0,23.65,0.0
2016,11,28,7,30,187.0,24.0,5.8,19.0,36.0,64.2,16.6
2016,11,28,7,45,319.0,36.0,5.85,19.5,78.0,122.43,80.38
2016,11,28,8,0,451.0,48.0,5.9,20.0,120.0,190.91,137.86
2016,11,28,8,15,525.0,55.5,5.95,20.5,167.0,248.43,188.43
2016,11,28,8,30,599.0,63.0,6.0,21.0,214.0,312.53,244.09
2016,11,28,8,45,658.0,66.5,6.05,21.5,262.5,371.72,295.17
2016,11,28,9,0,717.0,70.0,6.1,22.0,311.0,434.91,348.28
2016,11,28,9,15,396.0,122.0,6.0,22.5,258.5,351.53,282.36
2016,11,28,9,30,75.0,174.0,5.9,23.0,206.0,224.54,177.72
2016,11,28,9,45,37.5,96.5,5.85,23.5,112.5,119.52,92.68
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,18.34,9.38
