Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,10,15,439.5,50.5,5.85,24.0,284.5,360.54,293.77
2016,11,28,10,30,879.0,82.0,5.9,24.0,550.0,719.19,570.67
2016,11,28,10,45,896.5,81.5,5.95,24.5,578.0,749.61,589.84
2016,11,28,11,0,914.0,81.0,6.0,25.0,606.0,781.63,611.41
2016,11,28,11,15,922.0,82.0,5.9,25.0,625.0,805.45,627.52
2016,11,28,11,30,930.0,83.0,5.8,25.0,644.0,826.12,641.37
2016,11,28,11,45,940.5,81.0,5.75,25.0,655.5,842.08,652.1
2016,11,28,12,0,951.0,79.0,5.7,25.0,667.0,854.65,660.52
2016,11,28,12,15,951.5,79.0,5.6,25.0,668.5,857.93,662.17
2016,11,28,12,30,952.0,79.0,5.5,25.0,670.0,857.56,661.41
2016,11,28,12,45,953.0,77.5,5.45,25.0,663.5,852.23,657.54
2016,11,28,13,0,954.0,76.0,5.4,25.0,657.0,843.24,651.23
2016,11,28,13,15,948.5,75.5,5.45,25.0,640.5,826.72,640.19
2016,11,28,13,30,943.0,75.0,5.5,25.0,624.0,806.82,626.82
2016,11,28,13,45,935.0,73.5,5.55,25.0,600.0,780.67,608.96
2016,11,28,14,0,927.0,72.0,5.6,25.0,576.0,751.52,588.88
2016,11,28,14,15,758.5,106.5,5.45,24.5,504.0,655.02,518.14
2016,11,28,14,30,590.0,141.0,5.3,24.0,432.0,557.83,442.96
2016,11,28,14,45,613.0,123.0,5.2,24.0,405.5,532.66,424.12
2016,11,28,15,0,636.0,105.0,5.1,24.0,379.0,503.77,401.63
2016,11,28,15,15,726.0,82.0,4.6,23.5,365.0,502.45,399.88
2016,11,28,15,30,816.0,59.0,4.1,23.0,351.0,490.23,388.44
2016,11,28,15,45,777.0,55.5,3.65,22.5,303.0,431.43,339.67
2016,11,28,16,0,738.0,52.0,3.2,22.0,255.0,374.34,291.05
2016,11,28,16,15,678.5,47.0,2.8,21.0,206.0,310.14,236.31
2016,11,28,16,30,619.0,42.0,2.4,20.0,157.0,250.54,184.06
2016,11,28,16,45,512.0,34.5,2.0,19.0,110.0,180.79,124.59
2016,11,28,17,0,405.0,27.0,1.6,18.0,63.0,123.89,72.46
2016,11,28,17,15,202.5,13.5,1.5,17.5,31.5,45.11,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,116.5,11.0,1.95,11.0,18.0,25.37,0.0
2016,11,29,7,30,233.0,22.0,2.4,12.0,36.0,69.72,13.56
2016,11,29,7,45,348.5,33.5,2.9,13.0,77.0,126.06,83.67
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,190.49,139.57
2016,11,29,8,15,537.0,52.5,3.4,14.5,165.0,248.04,190.97
2016,11,29,8,30,610.0,60.0,3.4,15.0,212.0,312.12,247.28
2016,11,29,8,45,641.5,68.5,3.45,15.5,257.0,365.19,294.02
2016,11,29,9,0,673.0,77.0,3.5,16.0,302.0,419.84,340.55
2016,11,29,9,15,705.5,81.5,3.55,16.5,345.5,471.76,383.57
2016,11,29,9,30,738.0,86.0,3.6,17.0,389.0,524.54,425.99
2016,11,29,9,45,739.5,96.5,3.65,18.0,424.0,565.79,457.16
2016,11,29,10,0,741.0,107.0,3.7,19.0,459.0,604.9,485.69
2016,11,29,10,15,758.5,110.0,3.55,19.5,491.5,644.18,514.22
2016,11,29,10,30,776.0,113.0,3.4,20.0,524.0,681.99,540.87
2016,11,29,10,45,783.5,116.5,3.25,21.0,548.5,711.36,559.17
2016,11,29,11,0,791.0,120.0,3.1,22.0,573.0,738.3,574.85
2016,11,29,11,15,799.5,121.5,3.0,22.0,591.0,758.16,587.72
2016,11,29,11,30,808.0,123.0,2.9,22.0,609.0,778.26,600.78
2016,11,29,11,45,849.0,108.5,2.8,22.5,626.0,803.7,616.39
2016,11,29,12,0,890.0,94.0,2.7,23.0,643.0,821.27,626.35
2016,11,29,12,15,891.5,94.0,2.7,23.0,644.5,825.25,628.84
2016,11,29,12,30,893.0,94.0,2.7,23.0,646.0,825.82,629.23
2016,11,29,12,45,891.0,94.0,2.7,23.5,639.5,820.16,624.26
2016,11,29,13,0,889.0,94.0,2.7,24.0,633.0,811.13,617.17
2016,11,29,13,15,884.0,93.0,2.75,24.0,618.0,799.97,610.26
2016,11,29,13,30,879.0,92.0,2.8,24.0,603.0,780.87,597.9
2016,11,29,13,45,876.5,88.5,2.9,24.0,581.0,757.72,583.03
2016,11,29,14,0,874.0,85.0,3.0,24.0,559.0,731.52,565.92
2016,11,29,14,15,861.5,83.0,3.05,24.0,528.5,697.18,542.6
2016,11,29,14,30,849.0,81.0,3.1,24.0,498.0,660.63,516.81
2016,11,29,14,45,839.0,76.0,3.2,24.0,462.5,620.29,487.17
2016,11,29,15,0,829.0,71.0,3.3,24.0,427.0,578.05,455.28
2016,11,29,15,15,803.5,68.0,3.0,23.5,384.5,527.82,416.11
2016,11,29,15,30,778.0,65.0,2.7,23.0,342.0,477.41,375.75
2016,11,29,15,45,742.0,60.5,2.45,22.5,296.0,420.63,329.44
2016,11,29,16,0,706.0,56.0,2.2,22.0,250.0,365.33,282.89
2016,11,29,16,15,645.5,50.5,2.05,21.0,201.0,301.79,229.42
2016,11,29,16,30,585.0,45.0,1.9,20.0,152.0,244.65,179.76
2016,11,29,16,45,479.5,36.5,1.75,19.0,106.0,176.18,121.78
2016,11,29,17,0,374.0,28.0,1.6,18.0,60.0,118.56,69.47
2016,11,29,17,15,187.0,14.0,1.6,17.5,30.0,43.25,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,155.5,10.0,4.05,7.5,18.5,28.97,0.0
2016,11,30,7,30,311.0,20.0,4.2,8.0,37.0,80.62,9.28
2016,11,30,7,45,444.0,28.5,4.35,8.5,81.5,140.14,92.64
2016,11,30,8,0,577.0,37.0,4.5,9.0,126.0,211.22,156.17
2016,11,30,8,15,646.5,42.5,4.7,9.5,175.5,271.12,211.87
2016,11,30,8,30,716.0,48.0,4.9,10.0,225.0,336.92,272.04
2016,11,30,8,45,763.5,51.5,5.15,11.0,274.0,396.35,325.57
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,458.51,379.76
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,509.49,423.63
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,563.05,468.08
2016,11,30,9,45,893.0,61.5,5.3,13.5,455.0,612.31,507.92
2016,11,30,10,0,917.0,63.0,5.3,14.0,496.0,660.68,545.97
2016,11,30,10,15,931.5,64.5,5.15,14.5,530.0,701.44,575.59
2016,11,30,10,30,946.0,66.0,5.0,15.0,564.0,740.04,602.13
2016,11,30,10,45,959.0,66.0,4.9,15.5,591.5,773.41,624.5
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,804.03,644.55
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,827.67,660.51
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,847.94,674.0
2016,11,30,11,45,991.5,66.5,4.5,16.5,668.0,862.36,681.93
2016,11,30,12,0,997.0,66.0,4.4,17.0,679.0,873.13,687.28
2016,11,30,12,15,998.5,66.0,4.3,17.0,680.5,877.54,689.49
2016,11,30,12,30,1000.0,66.0,4.2,17.0,682.0,878.12,689.45
2016,11,30,12,45,999.5,65.5,4.1,17.5,675.5,872.7,683.97
2016,11,30,13,0,999.0,65.0,4.0,18.0,669.0,863.48,675.98
2016,11,30,13,15,994.5,64.5,3.95,18.0,653.0,847.41,664.77
2016,11,30,13,30,990.0,64.0,3.9,18.0,637.0,827.76,651.15
2016,11,30,13,45,983.0,63.0,3.85,18.0,613.5,802.23,633.35
2016,11,30,14,0,976.0,62.0,3.8,18.0,590.0,773.49,613.25
2016,11,30,14,15,964.5,60.5,3.75,18.0,558.5,738.04,588.16
2016,11,30,14,30,953.0,59.0,3.7,18.0,527.0,699.99,561.02
2016,11,30,14,45,934.0,58.5,3.65,18.0,488.5,656.07,527.86
2016,11,30,15,0,915.0,58.0,3.6,18.0,450.0,610.59,492.07
2016,11,30,15,15,891.0,56.0,3.35,17.5,406.0,559.38,451.3
2016,11,30,15,30,867.0,54.0,3.1,17.0,362.0,507.68,408.95
2016,11,30,15,45,832.0,50.5,2.85,16.5,313.5,449.0,359.8
2016,11,30,16,0,797.0,47.0,2.6,16.0,265.0,391.57,310.08
2016,11,30,16,15,741.0,42.5,2.25,15.0,214.5,328.52,254.89
2016,11,30,16,30,685.0,38.0,1.9,14.0,164.0,267.66,200.17
2016,11,30,16,45,586.0,31.0,1.6,13.0,115.5,197.31,138.32
2016,11,30,17,0,487.0,24.0,1.3,12.0,67.0,136.82,80.73
2016,11,30,17,15,243.5,12.0,1.3,11.5,33.5,50.34,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,149.0,9.5,1.5,4.5,17.5,27.4,0.0
2016,12,1,7,30,298.0,19.0,1.8,5.0,35.0,76.35,0.63
2016,12,1,7,45,418.5,29.0,2.1,6.0,78.0,135.75,89.93
2016,12,1,8,0,539.0,39.0,2.4,7.0,121.0,203.03,150.58
2016,12,1,8,15,609.5,46.0,2.35,7.5,169.5,260.95,204.05
2016,12,1,8,30,680.0,53.0,2.3,8.0,218.0,326.82,263.41
2016,12,1,8,45,721.0,58.0,2.3,9.0,265.5,383.38,313.56
2016,12,1,9,0,762.0,63.0,2.3,10.0,313.0,442.14,363.65
2016,12,1,9,15,791.0,66.5,2.45,11.0,357.0,494.79,407.46
2016,12,1,9,30,820.0,70.0,2.6,12.0,401.0,547.78,450.04
2016,12,1,9,45,839.0,73.0,2.8,13.0,440.0,594.17,486.32
2016,12,1,10,0,858.0,76.0,3.0,14.0,479.0,639.44,520.69
2016,12,1,10,15,872.0,78.0,3.1,14.5,511.5,678.81,550.34
2016,12,1,10,30,886.0,80.0,3.2,15.0,544.0,712.28,573.65
2016,12,1,10,45,895.5,81.0,3.35,16.0,569.5,742.77,593.61
2016,12,1,11,0,905.0,82.0,3.5,17.0,595.0,770.59,611.43
2016,12,1,11,15,911.0,83.0,3.4,17.0,613.0,792.86,626.27
2016,12,1,11,30,917.0,84.0,3.3,17.0,631.0,811.99,638.84
2016,12,1,11,45,921.5,84.0,3.2,17.5,640.5,825.54,646.21
2016,12,1,12,0,926.0,84.0,3.1,18.0,650.0,835.68,651.23
2016,12,1,12,15,770.5,132.5,3.05,18.0,604.5,776.7,608.49
2016,12,1,12,30,615.0,181.0,3.0,18.0,559.0,704.96,555.01
2016,12,1,12,45,767.5,132.5,3.0,18.5,598.5,770.49,603.79
2016,12,1,13,0,920.0,84.0,3.0,19.0,638.0,821.98,639.3
2016,12,1,13,15,914.5,83.0,2.95,19.0,622.5,805.63,627.42
2016,12,1,13,30,909.0,82.0,2.9,19.0,607.0,786.03,613.88
2016,12,1,13,45,593.5,159.5,2.85,19.5,497.0,627.91,495.62
2016,12,1,14,0,278.0,237.0,2.8,20.0,387.0,462.49,365.11
2016,12,1,14,15,570.5,157.0,2.75,19.5,443.0,575.93,458.51
2016,12,1,14,30,863.0,77.0,2.7,19.0,499.0,664.4,529.05
2016,12,1,14,45,844.0,75.0,2.7,19.0,462.0,621.57,495.76
2016,12,1,15,0,825.0,73.0,2.7,19.0,425.0,577.42,461.64
2016,12,1,15,15,799.0,69.5,2.5,18.5,382.5,526.7,421.79
2016,12,1,15,30,773.0,66.0,2.3,18.0,340.0,475.84,380.72
2016,12,1,15,45,735.0,61.5,2.1,18.0,294.0,418.51,332.73
2016,12,1,16,0,697.0,57.0,1.9,18.0,248.0,362.85,284.82
2016,12,1,16,15,636.5,51.5,1.7,16.5,199.5,299.84,231.51
2016,12,1,16,30,576.0,46.0,1.5,15.0,151.0,243.35,182.0
2016,12,1,16,45,472.5,37.0,1.35,14.0,105.5,175.36,123.5
2016,12,1,17,0,369.0,28.0,1.2,13.0,60.0,117.98,70.41
2016,12,1,17,15,184.5,14.0,1.2,12.5,30.0,43.08,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.75,9.0,5.0,4.91,0.0
2016,12,2,7,30,0.0,10.0,2.9,9.0,10.0,9.64,0.0
2016,12,2,7,45,0.0,25.0,3.05,9.5,25.0,24.14,13.73
2016,12,2,8,0,0.0,40.0,3.2,10.0,40.0,39.19,27.53
2016,12,2,8,15,0.0,57.0,3.25,10.5,57.0,56.31,42.63
2016,12,2,8,30,0.0,74.0,3.3,11.0,74.0,73.39,57.49
2016,12,2,8,45,0.0,91.0,3.4,11.5,91.0,90.45,72.1
2016,12,2,9,0,0.0,108.0,3.5,12.0,108.0,107.55,86.45
2016,12,2,9,15,103.0,138.5,3.6,12.5,180.0,202.57,166.86
2016,12,2,9,30,206.0,169.0,3.7,13.0,252.0,297.97,246.14
2016,12,2,9,45,151.5,187.0,3.8,14.0,251.5,292.63,239.93
2016,12,2,10,0,97.0,205.0,3.9,15.0,251.0,276.34,224.72
2016,12,2,10,15,246.5,204.5,4.0,15.5,331.0,391.58,319.39
2016,12,2,10,30,396.0,204.0,4.1,16.0,411.0,501.84,407.61
2016,12,2,10,45,214.0,215.5,4.25,16.5,328.5,385.7,312.19
2016,12,2,11,0,32.0,227.0,4.4,17.0,246.0,259.97,207.18
2016,12,2,11,15,16.0,193.5,4.35,17.0,203.0,204.7,162.55
2016,12,2,11,30,0.0,160.0,4.3,17.0,160.0,157.65,123.97
2016,12,2,11,45,0.0,131.0,4.3,17.0,131.0,128.06,99.93
2016,12,2,12,0,0.0,102.0,4.3,17.0,102.0,98.96,76.17
2016,12,2,12,15,0.0,83.5,4.3,17.0,83.5,80.79,61.28
2016,12,2,12,30,0.0,65.0,4.3,17.0,65.0,62.87,46.53
2016,12,2,12,45,1.0,122.0,4.3,17.0,123.0,119.76,93.27
2016,12,2,13,0,2.0,179.0,4.3,17.0,181.0,178.73,141.11
2016,12,2,13,15,1.0,127.0,4.3,16.5,128.0,124.84,97.61
2016,12,2,13,30,0.0,75.0,4.3,16.0,75.0,72.54,54.85
2016,12,2,13,45,0.0,48.5,4.35,16.0,48.5,46.88,33.61
2016,12,2,14,0,0.0,22.0,4.4,16.0,22.0,21.25,12.21
2016,12,2,14,15,0.0,82.0,4.45,16.0,82.0,79.31,60.82
2016,12,2,14,30,0.0,142.0,4.5,16.0,142.0,140.2,111.31
2016,12,2,14,45,2.5,145.0,4.6,16.0,146.0,145.33,115.79
2016,12,2,15,0,5.0,148.0,4.7,16.0,150.0,150.53,120.4
2016,12,2,15,15,2.5,133.5,4.55,15.5,134.5,134.39,107.43
2016,12,2,15,30,0.0,119.0,4.4,15.0,119.0,118.5,94.54
2016,12,2,15,45,0.0,102.5,4.3,15.0,102.5,101.91,80.75
2016,12,2,16,0,0.0,86.0,4.2,15.0,86.0,85.35,66.8
2016,12,2,16,15,0.0,68.5,4.1,14.5,68.5,67.74,51.86
2016,12,2,16,30,0.0,51.0,4.0,14.0,51.0,50.12,36.68
2016,12,2,16,45,0.0,35.5,3.9,14.0,35.5,34.59,23.04
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,19.31,8.94
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,9.83,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.55,8.0,0.5,0.48,0.0
2016,12,3,8,0,0.0,1.0,4.5,8.0,1.0,0.96,0.0
2016,12,3,8,15,0.0,2.0,4.45,8.0,2.0,1.93,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.89,0.0
2016,12,3,8,45,0.0,3.5,4.35,8.0,3.5,3.37,0.0
2016,12,3,9,0,0.0,4.0,4.3,8.0,4.0,3.86,0.0
2016,12,3,9,15,0.0,28.5,4.35,8.0,28.5,27.51,18.43
2016,12,3,9,30,0.0,53.0,4.4,8.0,53.0,51.2,38.99
2016,12,3,9,45,0.0,97.0,4.5,8.5,97.0,94.55,76.1
2016,12,3,10,0,0.0,141.0,4.6,9.0,141.0,139.53,113.94
2016,12,3,10,15,0.0,104.0,4.65,9.0,104.0,101.29,81.27
2016,12,3,10,30,0.0,67.0,4.7,9.0,67.0,64.78,50.05
2016,12,3,10,45,0.0,40.5,4.8,9.0,40.5,39.13,28.03
2016,12,3,11,0,0.0,14.0,4.9,9.0,14.0,13.52,5.99
2016,12,3,11,15,0.0,14.0,5.05,9.0,14.0,13.52,5.98
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,13.52,5.96
2016,12,3,11,45,0.0,55.0,5.4,9.5,55.0,53.18,39.8
2016,12,3,12,0,0.0,96.0,5.6,10.0,96.0,92.99,73.35
2016,12,3,12,15,0.0,75.5,5.6,10.0,75.5,73.04,56.47
2016,12,3,12,30,0.0,55.0,5.6,10.0,55.0,53.18,39.67
2016,12,3,12,45,0.0,68.5,5.65,10.0,68.5,66.26,50.77
2016,12,3,13,0,0.0,82.0,5.7,10.0,82.0,79.34,61.86
2016,12,3,13,15,0.0,103.5,5.6,10.0,103.5,100.48,79.75
2016,12,3,13,30,0.0,125.0,5.5,10.0,125.0,122.11,98.02
2016,12,3,13,45,0.0,90.0,5.4,10.0,90.0,87.08,68.59
2016,12,3,14,0,0.0,55.0,5.3,10.0,55.0,53.16,39.89
2016,12,3,14,15,0.0,48.0,5.15,10.0,48.0,46.38,34.18
2016,12,3,14,30,0.0,41.0,5.0,10.0,41.0,39.61,28.45
2016,12,3,14,45,0.0,48.5,4.9,10.0,48.5,46.86,34.76
2016,12,3,15,0,0.0,56.0,4.8,10.0,56.0,54.11,41.08
2016,12,3,15,15,0.0,50.0,4.4,10.0,50.0,48.3,36.17
2016,12,3,15,30,0.0,44.0,4.0,10.0,44.0,42.49,31.24
2016,12,3,15,45,0.0,38.0,3.6,10.0,38.0,36.69,26.25
2016,12,3,16,0,0.0,32.0,3.2,10.0,32.0,30.88,21.21
2016,12,3,16,15,0.0,25.5,2.9,9.5,25.5,24.6,15.72
2016,12,3,16,30,0.0,19.0,2.6,9.0,19.0,18.32,10.17
2016,12,3,16,45,0.0,13.0,2.35,9.0,13.0,12.53,4.96
2016,12,3,17,0,0.0,7.0,2.1,9.0,7.0,6.74,0.0
2016,12,3,17,15,0.0,3.5,1.85,9.0,3.5,3.44,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,9.0,1.0,0.96,0.0
2016,12,4,8,0,0.0,2.0,4.3,9.0,2.0,1.93,0.0
2016,12,4,8,15,0.0,3.0,4.45,9.0,3.0,2.89,0.0
2016,12,4,8,30,0.0,4.0,4.6,9.0,4.0,3.85,0.0
2016,12,4,8,45,0.0,5.0,4.75,9.5,5.0,4.82,0.0
2016,12,4,9,0,0.0,6.0,4.9,10.0,6.0,5.78,0.0
2016,12,4,9,15,0.0,6.5,5.1,10.0,6.5,6.27,0.0
2016,12,4,9,30,0.0,7.0,5.3,10.0,7.0,6.75,0.2
2016,12,4,9,45,0.0,12.5,5.5,10.0,12.5,12.06,4.79
2016,12,4,10,0,0.0,18.0,5.7,10.0,18.0,17.37,9.36
2016,12,4,10,15,0.0,39.5,5.35,10.0,39.5,38.16,27.2
2016,12,4,10,30,0.0,61.0,5.0,10.0,61.0,58.97,44.93
2016,12,4,10,45,0.0,91.0,4.65,10.5,91.0,88.11,69.45
2016,12,4,11,0,0.0,121.0,4.3,11.0,121.0,118.15,94.39
2016,12,4,11,15,6.0,164.0,4.4,11.0,167.5,166.49,134.69
2016,12,4,11,30,12.0,207.0,4.5,11.0,214.0,215.85,175.35
2016,12,4,11,45,6.0,180.0,4.65,11.0,183.5,182.94,147.94
2016,12,4,12,0,0.0,153.0,4.8,11.0,153.0,150.4,120.82
2016,12,4,12,15,3.0,174.0,5.05,11.0,176.0,174.32,140.77
2016,12,4,12,30,6.0,195.0,5.3,11.0,199.0,198.47,160.82
2016,12,4,12,45,4.5,188.5,5.55,11.0,192.0,190.54,154.29
2016,12,4,13,0,3.0,182.0,5.8,11.0,185.0,182.67,147.86
2016,12,4,13,15,4.0,184.0,5.75,11.0,187.0,185.62,150.45
2016,12,4,13,30,5.0,186.0,5.7,11.0,189.0,188.59,153.09
2016,12,4,13,45,2.5,128.0,5.7,11.0,129.5,127.09,101.99
2016,12,4,14,0,0.0,70.0,5.7,11.0,70.0,67.69,52.04
2016,12,4,14,15,0.0,78.5,5.45,11.0,78.5,75.92,59.15
2016,12,4,14,30,0.0,87.0,5.2,11.0,87.0,84.23,66.32
2016,12,4,14,45,0.0,49.5,4.95,11.0,49.5,47.83,35.43
2016,12,4,15,0,0.0,12.0,4.7,11.0,12.0,11.58,4.34
2016,12,4,15,15,0.0,11.0,4.55,11.0,11.0,10.61,3.53
2016,12,4,15,30,0.0,10.0,4.4,11.0,10.0,9.64,2.71
2016,12,4,15,45,0.0,8.5,4.25,11.0,8.5,8.2,1.46
2016,12,4,16,0,0.0,7.0,4.1,11.0,7.0,6.75,0.2
2016,12,4,16,15,0.0,5.5,4.0,10.5,5.5,5.3,0.0
2016,12,4,16,30,0.0,4.0,3.9,10.0,4.0,3.85,0.0
2016,12,4,16,45,0.0,2.5,3.8,10.0,2.5,2.41,0.0
2016,12,4,17,0,0.0,1.0,3.7,10.0,1.0,0.96,0.0
2016,12,4,17,15,0.0,0.5,3.75,10.0,0.5,0.49,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.9,7.0,2.0,1.97,0.0
2016,12,5,7,30,0.0,4.0,2.9,7.0,4.0,3.85,0.0
2016,12,5,7,45,0.0,11.5,2.9,7.5,11.5,11.09,3.06
2016,12,5,8,0,0.0,19.0,2.9,8.0,19.0,18.33,9.94
2016,12,5,8,15,0.0,27.5,2.8,8.0,27.5,26.54,17.34
2016,12,5,8,30,0.0,36.0,2.7,8.0,36.0,34.75,24.69
2016,12,5,8,45,0.0,44.5,2.65,8.5,44.5,42.98,31.89
2016,12,5,9,0,0.0,53.0,2.6,9.0,53.0,51.2,38.98
2016,12,5,9,15,319.5,78.5,2.6,9.0,204.0,257.52,217.06
2016,12,5,9,30,639.0,104.0,2.6,9.0,355.0,479.65,400.44
2016,12,5,9,45,319.5,61.0,2.6,9.5,186.5,266.62,225.12
2016,12,5,10,0,0.0,18.0,2.6,10.0,18.0,17.37,9.33
2016,12,5,10,15,151.0,118.5,2.6,10.0,196.5,231.12,193.76
2016,12,5,10,30,302.0,219.0,2.6,10.0,375.0,451.83,373.26
2016,12,5,10,45,151.0,175.5,2.6,10.5,253.5,295.26,243.75
2016,12,5,11,0,0.0,132.0,2.6,11.0,132.0,129.32,103.27
2016,12,5,11,15,0.0,126.5,2.6,11.0,126.5,123.64,98.7
2016,12,5,11,30,0.0,121.0,2.6,11.0,121.0,118.04,93.94
2016,12,5,11,45,21.0,187.5,2.65,11.0,200.5,202.48,164.27
2016,12,5,12,0,42.0,254.0,2.7,11.0,280.0,298.47,242.12
2016,12,5,12,15,23.5,221.0,2.7,11.0,235.5,239.65,193.9
2016,12,5,12,30,5.0,188.0,2.7,11.0,191.0,190.42,153.39
2016,12,5,12,45,16.0,211.5,2.7,11.0,221.5,223.7,181.05
2016,12,5,13,0,27.0,235.0,2.7,11.0,252.0,257.18,208.51
2016,12,5,13,15,17.0,212.5,2.75,11.0,223.0,225.53,182.63
2016,12,5,13,30,7.0,190.0,2.8,11.0,194.0,194.31,157.09
2016,12,5,13,45,6.0,183.5,2.9,11.5,186.5,186.91,151.0
2016,12,5,14,0,5.0,177.0,3.0,12.0,179.0,179.59,144.94
2016,12,5,14,15,6.5,173.5,3.0,12.0,176.5,177.23,143.31
2016,12,5,14,30,8.0,170.0,3.0,12.0,174.0,174.86,141.68
2016,12,5,14,45,4.0,93.0,3.0,12.0,95.0,92.87,73.47
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,15.44,7.63
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,13.51,6.01
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,11.57,4.36
2016,12,5,15,45,293.0,42.5,2.6,12.0,122.0,192.06,158.88
2016,12,5,16,0,586.0,73.0,2.5,12.0,232.0,336.39,272.67
2016,12,5,16,15,522.0,64.5,2.2,11.5,186.0,274.27,217.44
2016,12,5,16,30,458.0,56.0,1.9,11.0,140.0,217.42,166.7
2016,12,5,16,45,371.0,43.5,1.65,11.0,98.0,156.14,112.65
2016,12,5,17,0,284.0,31.0,1.4,11.0,56.0,103.82,63.54
2016,12,5,17,15,142.0,15.5,1.3,10.5,28.0,38.24,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,109.5,8.5,3.1,7.0,13.0,8.36,0.0
2016,12,6,7,30,219.0,17.0,3.2,7.0,26.0,52.29,0.0
2016,12,6,7,45,367.0,27.0,3.3,7.0,67.5,117.93,72.75
2016,12,6,8,0,515.0,37.0,3.4,7.0,109.0,188.32,137.34
2016,12,6,8,15,592.0,44.0,3.55,7.5,157.0,246.12,190.92
2016,12,6,8,30,669.0,51.0,3.7,8.0,205.0,312.73,251.58
2016,12,6,8,45,721.5,54.0,3.9,9.0,253.0,371.0,304.21
2016,12,6,9,0,774.0,57.0,4.1,10.0,301.0,432.51,358.03
2016,12,6,9,15,804.5,60.5,4.3,10.5,345.5,486.19,404.71
2016,12,6,9,30,835.0,64.0,4.5,11.0,390.0,540.35,450.48
2016,12,6,9,45,856.5,66.0,4.75,11.5,429.5,587.6,489.74
2016,12,6,10,0,878.0,68.0,5.0,12.0,469.0,630.55,524.84
2016,12,6,10,15,892.5,69.5,5.0,12.0,502.5,670.18,556.66
2016,12,6,10,30,907.0,71.0,5.0,12.0,536.0,707.82,584.86
2016,12,6,10,45,624.5,153.0,5.0,12.5,480.5,627.25,516.97
2016,12,6,11,0,342.0,235.0,5.0,13.0,425.0,513.02,420.39
2016,12,6,11,15,215.5,251.5,4.9,13.0,373.0,434.18,355.1
2016,12,6,11,30,89.0,268.0,4.8,13.0,321.0,350.17,284.37
2016,12,6,11,45,112.5,276.5,4.75,13.5,344.0,378.77,307.3
2016,12,6,12,0,136.0,285.0,4.7,14.0,367.0,416.14,336.54
2016,12,6,12,15,94.5,274.5,4.6,14.0,331.5,363.17,293.3
2016,12,6,12,30,53.0,264.0,4.5,14.0,296.0,318.49,256.51
2016,12,6,12,45,30.0,229.0,4.45,14.5,247.5,261.27,209.8
2016,12,6,13,0,7.0,194.0,4.4,15.0,199.0,198.34,158.14
2016,12,6,13,15,3.5,174.5,4.35,15.0,177.0,175.41,139.62
2016,12,6,13,30,0.0,155.0,4.3,15.0,155.0,152.74,121.15
2016,12,6,13,45,0.0,137.0,4.25,15.0,137.0,134.43,106.32
2016,12,6,14,0,0.0,119.0,4.2,15.0,119.0,116.25,91.51
2016,12,6,14,15,0.0,131.5,4.15,15.0,131.5,129.15,102.35
2016,12,6,14,30,0.0,144.0,4.1,15.0,144.0,142.35,113.43
2016,12,6,14,45,0.0,136.5,4.1,15.0,136.5,134.97,107.56
2016,12,6,15,0,0.0,129.0,4.1,15.0,129.0,127.65,101.74
2016,12,6,15,15,0.0,116.0,3.95,14.5,116.0,114.63,91.29
2016,12,6,15,30,0.0,103.0,3.8,14.0,103.0,101.66,80.75
2016,12,6,15,45,304.0,87.5,3.7,14.0,170.0,246.11,202.13
2016,12,6,16,0,608.0,72.0,3.6,14.0,237.0,344.91,278.24
2016,12,6,16,15,543.5,64.0,3.25,13.0,190.5,282.11,223.17
2016,12,6,16,30,479.0,56.0,2.9,12.0,144.0,224.54,172.03
2016,12,6,16,45,361.5,45.0,2.55,11.5,99.5,155.39,112.39
2016,12,6,17,0,244.0,34.0,2.2,11.0,55.0,98.84,61.36
2016,12,6,17,15,122.0,17.0,2.25,10.5,27.5,36.59,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,81.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,162.0,16.0,1.5,4.0,22.0,41.71,0.0
2016,12,7,7,45,290.0,29.0,1.75,4.5,60.5,102.67,63.21
2016,12,7,8,0,418.0,42.0,2.0,5.0,99.0,166.46,122.41
2016,12,7,8,15,496.0,50.5,1.9,5.5,144.5,222.94,173.96
2016,12,7,8,30,574.0,59.0,1.8,6.0,190.0,286.57,231.12
2016,12,7,8,45,287.0,62.5,1.75,7.0,128.0,195.82,161.44
2016,12,7,9,0,0.0,66.0,1.7,8.0,66.0,63.94,50.03
2016,12,7,9,15,366.5,74.0,1.7,8.5,216.5,274.92,231.45
2016,12,7,9,30,733.0,82.0,1.7,9.0,367.0,504.42,418.02
2016,12,7,9,45,366.5,98.5,1.7,10.0,241.0,332.19,276.68
2016,12,7,10,0,0.0,115.0,1.7,11.0,115.0,112.76,89.98
2016,12,7,10,15,0.0,125.0,1.6,11.0,125.0,122.75,98.54
2016,12,7,10,30,0.0,135.0,1.5,11.0,135.0,132.77,106.64
2016,12,7,10,45,0.0,132.5,1.45,11.5,132.5,130.0,103.92
2016,12,7,11,0,0.0,130.0,1.4,12.0,130.0,127.31,101.34
2016,12,7,11,15,0.0,143.5,1.3,12.0,143.5,140.97,112.42
2016,12,7,11,30,0.0,157.0,1.2,12.0,157.0,154.69,123.46
2016,12,7,11,45,3.5,177.0,1.15,12.5,179.5,177.95,142.06
2016,12,7,12,0,7.0,197.0,1.1,13.0,202.0,201.45,160.62
2016,12,7,12,15,3.5,181.0,1.0,13.0,183.5,182.02,144.67
2016,12,7,12,30,0.0,165.0,0.9,13.0,165.0,162.73,129.0
2016,12,7,12,45,51.5,220.5,0.8,13.5,251.5,268.86,215.0
2016,12,7,13,0,103.0,276.0,0.7,14.0,338.0,370.81,293.59
2016,12,7,13,15,64.0,249.0,0.6,14.0,287.5,309.58,244.66
2016,12,7,13,30,25.0,222.0,0.5,14.0,237.0,241.74,191.15
2016,12,7,13,45,102.0,233.5,0.45,14.5,288.5,318.92,253.47
2016,12,7,14,0,179.0,245.0,0.4,15.0,340.0,392.87,310.21
2016,12,7,14,15,131.0,228.5,0.55,15.0,296.5,337.19,267.31
2016,12,7,14,30,83.0,212.0,0.7,15.0,253.0,276.86,220.84
2016,12,7,14,45,41.5,156.5,0.85,15.0,177.0,187.11,149.76
2016,12,7,15,0,0.0,101.0,1.0,15.0,101.0,98.7,77.28
2016,12,7,15,15,0.0,91.0,1.05,14.5,91.0,88.78,69.53
2016,12,7,15,30,0.0,81.0,1.1,14.0,81.0,78.88,61.51
2016,12,7,15,45,269.0,80.5,1.2,14.0,153.5,222.03,181.24
2016,12,7,16,0,538.0,80.0,1.3,14.0,226.0,324.26,259.4
2016,12,7,16,15,473.5,70.5,1.2,13.0,181.0,263.14,206.76
2016,12,7,16,30,409.0,61.0,1.1,12.0,136.0,206.9,158.04
2016,12,7,16,45,314.5,47.5,1.05,11.5,94.5,145.42,105.28
2016,12,7,17,0,220.0,34.0,1.0,11.0,53.0,93.88,58.5
2016,12,7,17,15,110.0,17.0,1.1,10.5,26.5,34.75,0.0
2016,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,14.74,0.0
2016,12,8,7,45,92.5,32.5,7.35,3.5,45.0,60.34,37.04
2016,12,8,8,0,185.0,50.0,7.5,4.0,75.0,108.64,81.4
2016,12,8,8,15,230.0,67.5,7.65,4.0,111.5,151.24,120.68
2016,12,8,8,30,275.0,85.0,7.8,4.0,148.0,198.16,163.96
2016,12,8,8,45,313.0,100.0,8.0,4.0,186.0,248.2,209.89
2016,12,8,9,0,351.0,115.0,8.2,4.0,224.0,296.89,254.24
2016,12,8,9,15,384.5,124.0,8.25,4.0,259.5,339.44,292.79
2016,12,8,9,30,418.0,133.0,8.3,4.0,295.0,383.88,332.41
2016,12,8,9,45,416.5,152.5,8.35,4.5,327.5,420.84,363.9
2016,12,8,10,0,415.0,172.0,8.4,5.0,360.0,456.43,393.49
2016,12,8,10,15,267.5,200.5,8.35,5.0,325.0,398.42,341.94
2016,12,8,10,30,120.0,229.0,8.3,5.0,290.0,329.91,280.45
2016,12,8,10,45,119.0,242.5,8.3,5.5,305.5,347.02,294.03
2016,12,8,11,0,118.0,256.0,8.3,6.0,321.0,355.91,300.59
2016,12,8,11,15,62.0,223.5,8.25,6.0,258.0,278.97,234.39
2016,12,8,11,30,6.0,191.0,8.2,6.0,195.0,194.57,161.2
2016,12,8,11,45,158.5,228.0,8.15,6.0,323.0,368.41,312.27
2016,12,8,12,0,311.0,265.0,8.1,6.0,451.0,539.63,456.9
2016,12,8,12,15,308.0,268.0,8.05,5.5,453.0,541.89,458.96
2016,12,8,12,30,305.0,271.0,8.0,5.0,455.0,542.96,460.46
2016,12,8,12,45,171.0,258.0,7.95,5.0,361.5,413.1,349.86
2016,12,8,13,0,37.0,245.0,7.9,5.0,268.0,284.51,238.35
2016,12,8,13,15,25.0,224.5,7.8,5.0,240.0,244.48,204.58
2016,12,8,13,30,13.0,204.0,7.7,5.0,212.0,213.63,178.29
2016,12,8,13,45,10.0,193.0,7.6,5.0,199.0,199.9,166.77
2016,12,8,14,0,7.0,182.0,7.5,5.0,186.0,186.33,155.36
2016,12,8,14,15,130.5,195.0,7.35,4.5,259.0,299.16,255.47
2016,12,8,14,30,254.0,208.0,7.2,4.0,332.0,399.02,342.79
2016,12,8,14,45,236.0,194.0,7.05,4.0,302.0,364.13,312.87
2016,12,8,15,0,218.0,180.0,6.9,4.0,272.0,323.39,278.03
2016,12,8,15,15,207.0,164.5,6.7,4.0,244.5,292.44,251.22
2016,12,8,15,30,196.0,149.0,6.5,4.0,217.0,261.91,224.4
2016,12,8,15,45,187.0,129.5,6.35,4.0,187.5,228.25,194.54
2016,12,8,16,0,178.0,110.0,6.2,4.0,158.0,195.04,164.53
2016,12,8,16,15,159.5,90.0,5.95,3.5,127.0,162.43,134.84
2016,12,8,16,30,141.0,70.0,5.7,3.0,96.0,126.71,102.06
2016,12,8,16,45,109.5,50.5,5.5,3.0,67.0,89.68,68.2
2016,12,8,17,0,78.0,31.0,5.3,3.0,38.0,55.61,35.62
2016,12,8,17,15,39.0,15.5,5.1,2.5,19.0,24.15,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
