Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,239.0,15.0,4.85,-4.0,41.5,67.07,20.13
2016,12,19,8,0,478.0,30.0,5.1,-4.0,83.0,156.23,111.34
2016,12,19,8,15,565.0,37.0,5.15,-3.5,130.0,215.06,168.63
2016,12,19,8,30,652.0,44.0,5.2,-3.0,177.0,281.93,232.42
2016,12,19,8,45,703.5,49.0,5.3,-2.5,224.5,340.1,288.82
2016,12,19,9,0,755.0,54.0,5.4,-2.0,272.0,401.71,346.92
2016,12,19,9,15,789.0,57.5,5.4,-1.5,317.0,456.1,397.29
2016,12,19,9,30,823.0,61.0,5.4,-1.0,362.0,511.44,446.93
2016,12,19,9,45,845.5,63.5,5.4,-0.5,402.5,559.66,489.14
2016,12,19,10,0,868.0,66.0,5.4,0.0,443.0,603.93,526.96
2016,12,19,10,15,884.5,68.0,5.35,0.0,478.0,645.74,562.5
2016,12,19,10,30,901.0,70.0,5.3,0.0,513.0,685.83,595.37
2016,12,19,10,45,912.5,71.5,5.3,0.5,540.5,719.85,620.79
2016,12,19,11,0,924.0,73.0,5.3,1.0,568.0,751.36,643.97
2016,12,19,11,15,800.5,108.0,5.2,1.5,548.0,722.46,618.14
2016,12,19,11,30,677.0,143.0,5.1,2.0,528.0,684.33,584.74
2016,12,19,11,45,810.0,110.5,5.1,2.5,580.5,756.44,641.73
2016,12,19,12,0,943.0,78.0,5.1,3.0,633.0,825.96,694.49
2016,12,19,12,15,807.0,116.0,5.0,3.0,593.5,772.07,651.05
2016,12,19,12,30,671.0,154.0,4.9,3.0,554.0,711.91,602.84
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,727.77,614.81
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,740.15,623.39
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,704.36,594.92
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,666.77,563.85
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,713.09,601.89
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,744.15,625.82
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,711.99,600.76
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,677.39,574.06
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,636.22,540.52
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,596.67,507.39
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,547.89,465.71
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,498.65,422.76
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,441.71,372.51
2016,12,19,16,0,730.0,55.0,3.8,5.0,259.0,386.2,322.21
2016,12,19,16,15,674.0,50.0,3.4,4.0,211.5,324.13,266.03
2016,12,19,16,30,618.0,45.0,3.0,3.0,164.0,266.01,211.9
2016,12,19,16,45,520.0,37.0,2.6,2.5,117.5,197.18,148.88
2016,12,19,17,0,422.0,29.0,2.2,2.0,71.0,139.87,94.67
2016,12,19,17,15,211.0,14.5,2.2,1.5,35.5,58.45,1.37
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,59.08,14.63
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,137.16,96.14
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,193.18,148.35
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,257.75,206.98
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,313.94,257.87
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,374.2,310.29
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,424.7,353.41
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,478.25,397.0
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,525.65,432.98
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,572.69,466.82
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,613.47,495.72
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,652.8,522.48
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,589.12,469.05
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,498.5,396.16
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,515.3,410.16
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,530.79,421.79
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,501.21,398.75
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,460.46,367.23
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,463.78,370.6
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,466.37,373.02
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,638.54,510.32
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,784.81,617.22
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,771.41,606.87
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,754.87,596.27
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,736.85,584.07
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,711.56,566.54
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,680.52,545.3
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,647.25,521.69
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,602.67,487.99
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,557.57,453.15
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,510.26,415.94
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,464.65,378.96
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,410.84,333.81
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,358.6,288.76
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,298.7,237.45
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,243.16,188.43
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,179.21,132.35
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,124.17,82.78
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,53.1,3.93
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,58.25,11.23
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,136.16,93.19
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,191.9,144.74
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,256.33,202.97
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,312.51,254.05
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,371.3,306.01
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,424.36,352.09
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,478.74,397.78
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,526.44,436.8
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,573.85,474.56
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,614.42,506.39
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,653.51,536.36
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,686.35,560.24
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,716.85,581.8
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,742.03,599.88
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,759.92,612.5
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,776.33,623.24
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,789.66,631.75
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,796.78,636.72
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,800.55,639.39
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,703.14,564.98
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,583.98,468.71
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,686.09,552.26
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,760.26,608.96
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,742.23,594.59
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,716.98,575.44
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,685.68,552.42
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,652.1,527.18
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,611.17,494.98
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,569.12,461.43
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,521.24,423.04
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,473.16,383.56
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,418.33,337.81
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,366.73,293.43
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,306.44,241.64
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,250.41,192.16
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,185.87,135.77
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,130.26,86.08
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,55.71,7.41
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,54.8,7.61
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,127.47,86.47
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,182.68,137.06
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,246.78,194.7
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,302.61,245.94
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,362.86,300.0
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,415.22,346.21
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,467.49,391.03
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,514.73,430.56
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,561.75,468.84
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,602.36,500.76
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,641.62,530.76
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,674.52,554.63
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,705.23,575.7
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,730.02,592.01
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,752.07,606.15
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,768.84,616.57
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,787.37,628.32
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,793.86,632.25
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,796.97,634.01
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,792.57,629.44
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,784.83,622.64
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,772.51,613.81
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,757.02,602.79
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,733.66,586.04
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,707.6,567.36
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,681.13,548.36
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,648.27,524.17
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,606.87,491.94
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,564.4,458.31
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,517.58,420.86
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,470.5,382.29
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,415.95,336.76
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,364.75,292.72
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,305.13,241.09
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,249.68,191.82
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,184.77,135.32
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,129.11,85.97
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,55.7,10.54
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,3.37,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,6.74,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,11.57,4.14
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,16.39,8.4
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,21.22,12.63
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,26.05,16.79
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,30.89,20.9
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,35.72,24.95
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,40.08,28.54
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,44.43,32.09
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,103.46,81.32
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,165.3,131.69
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,163.37,129.48
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,161.48,127.45
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,138.05,108.1
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,115.1,89.2
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,139.38,108.64
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,163.94,128.07
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,188.01,147.13
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,212.32,166.24
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,264.75,207.87
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,310.32,243.55
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,238.63,186.91
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,163.12,126.53
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,178.44,139.18
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,193.8,151.73
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,231.24,182.36
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,261.35,206.9
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,206.75,162.8
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,149.36,116.33
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,134.3,104.63
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,119.41,92.88
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,244.47,195.21
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,338.51,265.49
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,279.71,216.33
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,225.45,170.45
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,161.7,117.07
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,108.88,72.32
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,47.96,10.87
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,47.9,0.59
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,112.25,72.59
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,165.27,118.94
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,227.41,172.34
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,281.58,219.64
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,340.37,269.86
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,392.09,313.5
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,445.72,357.48
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,324.09,260.66
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,154.43,120.47
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,192.26,151.22
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,238.46,188.08
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,231.99,182.01
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,217.95,170.08
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,142.86,110.15
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,70.6,51.77
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,82.24,61.02
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,94.01,70.28
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,188.2,145.74
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,294.67,229.11
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,276.64,214.31
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,250.5,193.54
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,366.28,286.11
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,462.86,361.85
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,302.08,236.58
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,135.62,103.23
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,207.08,161.45
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,273.93,215.17
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,247.44,194.3
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,221.48,173.89
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,200.12,157.35
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,178.99,140.79
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,271.75,216.15
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,339.14,266.55
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,280.44,217.04
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,226.32,170.69
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,165.33,119.23
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,112.92,74.66
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,49.78,13.44
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,43.68,0.0
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,102.24,65.64
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,149.13,107.35
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,202.59,153.68
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,250.38,195.8
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,301.4,239.88
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,346.49,278.94
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,392.64,318.1
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,357.63,289.42
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,309.14,248.3
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,375.03,301.42
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,438.5,351.9
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,425.04,339.04
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,399.39,316.65
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,359.65,283.86
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,308.98,242.3
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,288.33,225.11
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,267.33,207.66
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,318.25,248.31
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,369.55,288.82
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,308.97,240.77
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,241.0,186.68
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,188.16,145.03
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,136.38,103.84
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,146.22,111.8
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,156.23,119.86
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,175.16,135.57
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,194.05,151.24
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,265.77,210.27
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,318.73,253.4
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,389.21,311.46
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,433.51,346.94
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,375.2,298.68
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,322.68,254.52
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,264.87,206.1
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,212.2,161.24
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,150.83,109.85
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,95.61,64.1
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,42.94,13.19
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,52.0,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,123.36,77.96
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,177.72,125.98
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,241.3,180.4
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,295.85,228.14
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,354.57,278.21
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,244.45,194.65
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,89.11,67.84
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,232.95,186.19
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,388.96,310.03
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,402.05,318.58
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,411.99,324.8
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,406.29,319.05
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,405.33,316.7
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,289.91,226.16
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,158.98,121.29
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,472.07,374.15
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,766.67,591.89
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,609.14,472.0
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,430.59,331.39
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,610.75,474.52
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,770.59,592.75
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,758.45,582.89
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,743.26,572.03
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,591.73,459.31
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,434.23,336.58
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,550.86,430.05
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,637.24,497.34
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,598.22,467.31
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,558.0,436.6
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,511.82,401.13
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,467.15,365.91
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,411.91,321.12
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,358.78,277.09
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,300.25,229.29
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,245.96,183.63
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,180.56,129.21
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,124.62,82.33
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,55.82,19.82
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,43.72,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,101.77,65.85
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,153.85,111.31
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,216.47,164.75
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,270.51,211.63
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,329.34,261.55
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,381.84,305.14
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,436.59,349.09
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,484.05,386.24
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,532.06,422.69
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,573.33,453.84
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,613.73,483.64
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,434.69,344.38
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,208.67,162.16
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,195.75,152.31
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,182.76,141.76
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,234.24,182.27
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,295.71,229.44
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,298.06,230.88
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,300.34,232.57
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,333.56,258.69
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,366.53,284.27
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,389.5,302.13
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,403.02,312.98
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,459.33,357.76
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,502.78,392.15
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,573.24,447.88
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,627.48,490.24
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,582.28,456.06
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,537.1,422.06
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,491.07,387.26
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,445.29,351.76
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,390.61,307.88
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,338.26,264.87
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,278.77,215.84
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,225.93,171.18
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,165.37,120.57
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,113.21,76.75
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,51.34,20.35
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,7.23,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,14.47,5.54
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,25.09,14.89
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,35.73,23.99
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,47.34,33.8
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,59.12,43.6
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,70.5,52.92
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,81.91,62.11
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,92.84,70.78
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,103.79,79.36
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,112.73,86.4
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,121.7,93.42
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,390.83,313.5
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,657.05,517.94
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,682.15,535.1
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,705.06,551.72
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,624.22,486.79
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,532.24,413.08
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,566.8,440.28
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,608.78,471.99
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,677.12,525.85
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,745.6,577.34
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,733.98,568.71
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,719.61,558.68
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,701.46,545.1
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,680.53,529.6
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,650.67,508.52
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,618.94,485.77
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,582.86,458.66
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,545.3,429.96
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,499.26,394.34
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,453.31,358.01
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,402.38,316.46
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,352.78,275.07
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,294.19,226.86
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,239.83,180.97
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,179.32,129.92
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,126.36,84.96
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,56.49,23.86
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,14.0,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,28.65,16.96
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,47.61,34.26
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,66.36,50.82
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,86.76,68.58
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,107.74,86.7
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,126.71,102.93
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,146.05,119.3
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,163.29,133.47
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,180.74,147.65
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,162.25,131.7
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,143.4,115.39
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,280.34,231.48
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,412.16,340.81
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,422.02,347.92
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,430.9,354.44
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,472.5,388.21
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,523.25,428.66
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,501.77,410.02
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,470.21,383.7
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,523.11,427.65
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,565.75,463.03
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,557.26,456.25
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,547.35,448.51
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,480.9,393.95
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,408.7,334.55
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,390.93,320.65
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,372.58,306.06
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,421.28,348.19
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,460.47,381.34
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,424.21,351.23
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,387.41,320.37
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,409.1,336.86
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,411.93,335.54
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,350.43,281.68
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,292.2,229.25
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,225.34,169.2
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,166.11,115.28
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,81.23,39.61
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,7.71,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,15.43,6.72
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,26.06,16.58
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,36.7,26.15
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,47.83,35.99
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,59.12,45.81
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,70.51,55.54
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,81.92,65.13
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,109.37,88.19
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,137.07,111.07
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,148.36,120.2
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,159.74,129.39
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,173.46,140.28
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,187.39,151.26
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,319.33,260.5
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,441.83,358.01
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,402.55,324.68
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,352.77,283.88
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,376.04,302.74
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,407.89,327.67
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,328.83,264.54
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,250.7,201.38
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,218.03,175.23
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,185.77,149.01
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,171.39,137.49
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,157.15,125.98
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,160.72,129.44
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,164.37,132.97
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,111.19,88.93
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,59.92,45.78
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,54.59,41.38
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,49.27,36.91
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,42.98,31.56
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,36.69,26.16
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,30.4,20.75
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,24.12,15.25
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,17.36,9.24
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,10.6,3.22
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,5.78,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
